Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,221.0,15.5,4.15,2.5,38.0,12.43,0.0
2016,1,22,8,0,442.0,31.0,4.5,3.0,76.0,25.34,16.34
2016,1,22,8,15,539.0,39.5,4.85,3.5,125.5,31.41,22.92
2016,1,22,8,30,636.0,48.0,5.2,4.0,175.0,61.47,34.84
2016,1,22,8,45,694.0,54.0,5.55,4.5,227.0,114.03,65.18
2016,1,22,9,0,752.0,60.0,5.9,5.0,279.0,173.55,112.21
2016,1,22,9,15,789.0,64.0,5.95,5.5,328.5,233.24,165.98
2016,1,22,9,30,826.0,68.0,6.0,6.0,378.0,296.62,225.18
2016,1,22,9,45,853.0,70.5,6.1,6.5,423.5,358.55,283.69
2016,1,22,10,0,880.0,73.0,6.2,7.0,469.0,422.29,342.83
2016,1,22,10,15,897.5,75.5,6.2,7.5,508.0,482.9,397.97
2016,1,22,10,30,915.0,78.0,6.2,8.0,547.0,543.34,451.34
2016,1,22,10,45,929.5,78.5,6.25,8.5,580.0,599.85,500.11
2016,1,22,11,0,944.0,79.0,6.3,9.0,613.0,655.47,546.78
2016,1,22,11,15,952.5,80.5,6.3,9.0,638.0,707.11,589.97
2016,1,22,11,30,961.0,82.0,6.3,9.0,663.0,756.81,630.46
2016,1,22,11,45,966.5,82.5,6.3,9.5,680.0,801.04,662.91
2016,1,22,12,0,972.0,83.0,6.3,10.0,697.0,842.62,693.01
2016,1,22,12,15,974.5,83.5,6.25,10.0,705.0,878.92,719.97
2016,1,22,12,30,977.0,84.0,6.2,10.0,713.0,912.0,744.42
2016,1,22,12,45,977.5,83.0,6.2,10.5,712.5,938.26,762.58
2016,1,22,13,0,978.0,82.0,6.2,11.0,712.0,960.87,778.04
2016,1,22,13,15,975.5,81.5,6.15,11.0,702.5,977.63,790.43
2016,1,22,13,30,973.0,81.0,6.1,11.0,693.0,990.5,800.11
2016,1,22,13,45,968.0,80.0,6.1,11.0,674.5,996.53,805.22
2016,1,22,14,0,963.0,79.0,6.1,11.0,656.0,998.57,807.62
2016,1,22,14,15,954.0,78.0,6.0,11.0,630.0,992.94,803.91
2016,1,22,14,30,945.0,77.0,5.9,11.0,604.0,983.44,797.54
2016,1,22,14,45,931.5,75.5,5.85,11.0,570.0,965.39,785.3
2016,1,22,15,0,918.0,74.0,5.8,11.0,536.0,943.81,770.54
2016,1,22,15,15,899.5,71.5,5.6,10.5,495.0,913.09,749.43
2016,1,22,15,30,881.0,69.0,5.4,10.0,454.0,879.44,725.96
2016,1,22,15,45,854.5,66.0,5.25,10.0,408.0,843.99,699.79
2016,1,22,16,0,828.0,63.0,5.1,10.0,362.0,797.69,664.79
2016,1,22,16,15,789.0,59.0,4.55,9.0,312.0,738.27,618.98
2016,1,22,16,30,750.0,55.0,4.0,8.0,262.0,678.26,571.27
2016,1,22,16,45,689.5,49.0,3.5,7.5,210.0,599.74,506.8
2016,1,22,17,0,629.0,43.0,3.0,7.0,158.0,523.18,441.07
2016,1,22,17,15,522.0,34.5,2.75,6.5,109.5,415.96,346.68
2016,1,22,17,30,415.0,26.0,2.5,6.0,61.0,316.29,236.84
2016,1,22,17,45,207.5,13.0,2.3,5.5,30.5,129.46,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,230.5,14.5,2.4,0.5,38.5,11.53,0.0
2016,1,23,8,0,461.0,29.0,2.6,1.0,77.0,25.65,16.86
2016,1,23,8,15,555.5,37.0,2.5,1.5,126.5,31.88,23.61
2016,1,23,8,30,650.0,45.0,2.4,2.0,176.0,58.49,32.52
2016,1,23,8,45,707.0,50.0,2.35,3.0,227.5,110.96,62.28
2016,1,23,9,0,764.0,55.0,2.3,4.0,279.0,170.2,108.66
2016,1,23,9,15,799.5,59.0,2.15,4.5,328.5,230.3,162.33
2016,1,23,9,30,835.0,63.0,2.0,5.0,378.0,293.88,220.79
2016,1,23,9,45,859.0,65.5,1.95,6.0,422.5,355.32,277.12
2016,1,23,10,0,883.0,68.0,1.9,7.0,467.0,418.59,333.35
2016,1,23,10,15,900.0,70.5,1.75,7.5,506.5,478.91,385.58
2016,1,23,10,30,917.0,73.0,1.6,8.0,546.0,539.25,435.58
2016,1,23,10,45,928.5,74.5,1.45,8.5,578.0,595.25,480.04
2016,1,23,11,0,940.0,76.0,1.3,9.0,610.0,650.11,521.58
2016,1,23,11,15,948.0,77.0,1.15,9.5,635.0,700.78,558.09
2016,1,23,11,30,956.0,78.0,1.0,10.0,660.0,749.45,591.06
2016,1,23,11,45,959.0,80.0,0.85,10.5,676.0,793.36,617.55
2016,1,23,12,0,962.0,82.0,0.7,11.0,692.0,834.47,641.19
2016,1,23,12,15,964.0,82.5,0.55,11.0,700.0,870.13,661.53
2016,1,23,12,30,966.0,83.0,0.4,11.0,708.0,902.57,679.25
2016,1,23,12,45,964.5,83.0,0.3,11.5,707.0,928.06,692.0
2016,1,23,13,0,963.0,83.0,0.2,12.0,706.0,949.88,702.47
2016,1,23,13,15,960.0,82.5,0.3,12.0,696.5,966.03,714.83
2016,1,23,13,30,957.0,82.0,0.4,12.0,687.0,978.31,725.19
2016,1,23,13,45,950.5,81.5,0.5,12.5,668.5,983.48,729.98
2016,1,23,14,0,944.0,81.0,0.6,13.0,650.0,984.72,732.54
2016,1,23,14,15,935.0,79.5,0.65,13.0,624.0,978.51,730.66
2016,1,23,14,30,926.0,78.0,0.7,13.0,598.0,968.47,726.54
2016,1,23,14,45,913.0,76.5,0.8,13.0,564.5,951.04,718.75
2016,1,23,15,0,900.0,75.0,0.9,13.0,531.0,930.13,708.61
2016,1,23,15,15,881.5,72.5,0.95,13.0,491.0,899.68,690.93
2016,1,23,15,30,863.0,70.0,1.0,13.0,451.0,875.15,677.12
2016,1,23,15,45,837.5,66.5,1.05,13.0,405.5,831.5,649.59
2016,1,23,16,0,812.0,63.0,1.1,13.0,360.0,785.78,619.99
2016,1,23,16,15,773.5,59.0,1.05,12.0,310.5,727.17,580.79
2016,1,23,16,30,735.0,55.0,1.0,11.0,261.0,668.01,539.45
2016,1,23,16,45,676.0,49.5,0.95,10.0,210.0,591.66,482.67
2016,1,23,17,0,617.0,44.0,0.9,9.0,159.0,517.1,423.9
2016,1,23,17,15,513.0,35.5,0.95,8.5,110.5,412.07,336.23
2016,1,23,17,30,409.0,27.0,1.0,8.0,62.0,324.19,242.62
2016,1,23,17,45,204.5,13.5,1.1,7.5,31.0,128.56,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,211.0,16.0,2.25,3.0,38.0,12.81,0.0
2016,1,24,8,0,422.0,32.0,2.6,4.0,76.0,26.11,17.1
2016,1,24,8,15,519.0,40.5,2.55,4.5,125.0,32.12,23.54
2016,1,24,8,30,616.0,49.0,2.5,5.0,174.0,57.45,32.2
2016,1,24,8,45,671.5,55.5,2.45,6.0,225.0,112.17,64.22
2016,1,24,9,0,727.0,62.0,2.4,7.0,276.0,170.46,109.36
2016,1,24,9,15,570.5,96.5,2.85,8.0,282.0,212.64,154.69
2016,1,24,9,30,414.0,131.0,3.3,9.0,288.0,234.99,182.44
2016,1,24,9,45,634.0,103.5,3.75,10.0,376.0,314.43,246.54
2016,1,24,10,0,854.0,76.0,4.2,11.0,464.0,414.59,329.45
2016,1,24,10,15,871.5,78.5,4.4,11.5,503.0,474.38,382.4
2016,1,24,10,30,889.0,81.0,4.6,12.0,542.0,534.34,434.15
2016,1,24,10,45,902.0,82.5,4.85,13.0,574.0,588.94,479.6
2016,1,24,11,0,915.0,84.0,5.1,14.0,606.0,643.65,523.74
2016,1,24,11,15,923.0,85.5,5.1,14.5,630.5,693.92,563.39
2016,1,24,11,30,931.0,87.0,5.1,15.0,655.0,742.29,600.52
2016,1,24,11,45,726.5,156.5,5.2,15.5,607.0,712.45,574.39
2016,1,24,12,0,522.0,226.0,5.3,16.0,559.0,652.07,524.56
2016,1,24,12,15,726.5,160.5,5.3,16.0,630.0,775.21,622.61
2016,1,24,12,30,931.0,95.0,5.3,16.0,701.0,887.82,705.21
2016,1,24,12,45,926.5,96.5,5.3,16.5,699.0,911.78,720.6
2016,1,24,13,0,922.0,98.0,5.3,17.0,697.0,932.1,733.88
2016,1,24,13,15,571.0,200.5,5.25,17.0,569.5,756.89,603.9
2016,1,24,13,30,220.0,303.0,5.2,17.0,442.0,530.79,424.37
2016,1,24,13,45,558.5,200.0,5.2,17.5,541.5,766.0,612.37
2016,1,24,14,0,897.0,97.0,5.2,18.0,641.0,971.07,761.48
2016,1,24,14,15,887.0,95.0,5.1,18.0,614.5,963.61,755.16
2016,1,24,14,30,877.0,93.0,5.0,18.0,588.0,952.41,747.67
2016,1,24,14,45,871.0,88.0,4.95,18.0,556.0,937.55,738.1
2016,1,24,15,0,865.0,83.0,4.9,18.0,524.0,919.07,726.05
2016,1,24,15,15,845.0,80.5,4.6,17.5,484.0,887.63,704.25
2016,1,24,15,30,825.0,78.0,4.3,17.0,444.0,853.36,680.28
2016,1,24,15,45,789.5,76.0,4.0,17.0,398.0,803.71,644.23
2016,1,24,16,0,754.0,74.0,3.7,17.0,352.0,752.45,606.5
2016,1,24,16,15,712.5,69.0,3.35,16.0,303.0,697.29,566.93
2016,1,24,16,30,671.0,64.0,3.0,15.0,254.0,636.79,521.75
2016,1,24,16,45,596.5,58.5,2.7,14.5,203.0,551.51,454.52
2016,1,24,17,0,522.0,53.0,2.4,14.0,152.0,469.48,386.88
2016,1,24,17,15,415.0,42.0,2.55,13.5,105.5,363.63,296.76
2016,1,24,17,30,308.0,31.0,2.7,13.0,59.0,266.47,201.27
2016,1,24,17,45,154.0,15.5,2.9,13.0,29.5,127.41,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,20.5,2.5,12.5,33.5,16.13,0.0
2016,1,25,8,0,242.0,41.0,2.8,13.0,67.0,31.98,21.41
2016,1,25,8,15,341.5,54.5,2.95,13.5,113.0,41.9,31.21
2016,1,25,8,30,441.0,68.0,3.1,14.0,159.0,66.0,41.9
2016,1,25,8,45,220.5,85.0,3.3,15.0,130.5,91.21,62.89
2016,1,25,9,0,0.0,102.0,3.5,16.0,102.0,88.1,69.15
2016,1,25,9,15,4.0,119.5,3.65,16.0,121.5,104.74,82.93
2016,1,25,9,30,8.0,137.0,3.8,16.0,141.0,122.03,97.11
2016,1,25,9,45,11.0,153.5,4.0,16.5,158.5,138.74,110.54
2016,1,25,10,0,14.0,170.0,4.2,17.0,176.0,155.94,124.27
2016,1,25,10,15,75.0,204.0,4.1,17.5,242.5,218.79,174.72
2016,1,25,10,30,136.0,238.0,4.0,18.0,309.0,292.04,233.09
2016,1,25,10,45,267.0,235.5,3.9,18.5,385.0,378.47,301.76
2016,1,25,11,0,398.0,233.0,3.8,19.0,461.0,471.58,374.77
2016,1,25,11,15,619.0,175.5,3.55,19.0,547.0,593.28,469.97
2016,1,25,11,30,840.0,118.0,3.3,19.0,633.0,716.58,563.99
2016,1,25,11,45,859.0,113.5,3.1,19.5,652.0,762.23,595.12
2016,1,25,12,0,878.0,109.0,2.9,20.0,671.0,806.35,623.51
2016,1,25,12,15,629.5,195.5,2.7,20.0,601.5,733.6,567.9
2016,1,25,12,30,381.0,282.0,2.5,20.0,532.0,622.68,482.44
2016,1,25,12,45,636.5,194.5,2.3,20.5,610.5,782.22,601.27
2016,1,25,13,0,892.0,107.0,2.1,21.0,689.0,925.12,695.94
2016,1,25,13,15,889.5,106.0,1.95,21.0,680.0,940.77,703.52
2016,1,25,13,30,887.0,105.0,1.8,21.0,671.0,952.75,709.94
2016,1,25,13,45,884.5,103.0,1.65,21.0,654.5,959.85,713.14
2016,1,25,14,0,882.0,101.0,1.5,21.0,638.0,963.19,713.93
2016,1,25,14,15,872.5,99.0,1.3,21.0,613.0,956.26,707.28
2016,1,25,14,30,863.0,97.0,1.1,21.0,588.0,945.61,698.26
2016,1,25,14,45,853.5,93.5,0.95,21.0,556.0,929.54,686.6
2016,1,25,15,0,844.0,90.0,0.8,21.0,524.0,909.99,672.75
2016,1,25,15,15,659.5,120.5,0.65,21.0,444.0,776.19,583.15
2016,1,25,15,30,475.0,151.0,0.5,21.0,364.0,631.72,483.57
2016,1,25,15,45,615.5,113.0,0.35,21.0,360.0,705.52,536.88
2016,1,25,16,0,756.0,75.0,0.2,21.0,356.0,756.73,569.61
2016,1,25,16,15,715.5,70.0,0.25,20.5,307.0,702.32,534.37
2016,1,25,16,30,675.0,65.0,0.3,20.0,258.0,642.41,495.15
2016,1,25,16,45,613.0,58.0,0.4,19.5,208.0,564.18,440.94
2016,1,25,17,0,551.0,51.0,0.5,19.0,158.0,488.48,385.02
2016,1,25,17,15,446.5,41.0,0.5,18.5,110.5,384.17,301.34
2016,1,25,17,30,342.0,31.0,0.5,18.0,63.0,288.16,212.68
2016,1,25,17,45,171.0,15.5,0.55,17.5,31.5,138.48,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,63.5,20.0,5.95,7.0,26.5,16.36,0.11
2016,1,26,8,0,127.0,40.0,6.1,7.0,53.0,31.85,21.92
2016,1,26,8,15,167.0,60.0,6.2,7.0,88.0,46.82,36.48
2016,1,26,8,30,207.0,80.0,6.3,7.0,123.0,69.0,50.46
2016,1,26,8,45,245.5,95.5,6.45,7.5,159.5,101.51,72.71
2016,1,26,9,0,284.0,111.0,6.6,8.0,196.0,138.77,102.28
2016,1,26,9,15,212.5,137.5,6.65,8.0,207.0,166.27,130.21
2016,1,26,9,30,141.0,164.0,6.7,8.0,218.0,183.85,149.11
2016,1,26,9,45,164.5,183.0,6.75,8.5,253.0,219.57,179.69
2016,1,26,10,0,188.0,202.0,6.8,9.0,288.0,258.15,212.59
2016,1,26,10,15,332.0,194.5,6.85,9.0,362.0,333.44,275.91
2016,1,26,10,30,476.0,187.0,6.9,9.0,436.0,425.65,353.87
2016,1,26,10,45,362.5,225.0,6.95,9.5,421.5,421.0,350.32
2016,1,26,11,0,249.0,263.0,7.0,10.0,407.0,403.66,335.09
2016,1,26,11,15,297.0,266.0,7.0,10.0,444.5,460.88,382.8
2016,1,26,11,30,345.0,269.0,7.0,10.0,482.0,514.09,426.9
2016,1,26,11,45,173.5,223.5,7.05,10.5,331.0,349.61,290.43
2016,1,26,12,0,2.0,178.0,7.1,11.0,180.0,162.77,131.41
2016,1,26,12,15,1.0,140.0,7.05,11.0,141.0,126.56,101.25
2016,1,26,12,30,0.0,102.0,7.0,11.0,102.0,90.7,71.13
2016,1,26,12,45,0.0,77.0,6.95,11.0,77.0,68.24,52.23
2016,1,26,13,0,0.0,52.0,6.9,11.0,52.0,46.02,33.46
2016,1,26,13,15,0.0,72.5,6.65,11.0,72.5,64.23,48.89
2016,1,26,13,30,0.0,93.0,6.4,11.0,93.0,82.47,64.31
2016,1,26,13,45,0.0,91.5,6.15,11.0,91.5,81.13,63.22
2016,1,26,14,0,0.0,90.0,5.9,11.0,90.0,79.78,62.16
2016,1,26,14,15,0.0,50.5,5.55,10.5,50.5,44.65,32.54
2016,1,26,14,30,0.0,11.0,5.2,10.0,11.0,9.7,2.69
2016,1,26,14,45,0.0,36.5,4.9,10.0,36.5,32.23,22.1
2016,1,26,15,0,0.0,62.0,4.6,10.0,62.0,54.82,41.56
2016,1,26,15,15,162.0,121.5,4.6,9.5,195.0,297.27,253.22
2016,1,26,15,30,324.0,181.0,4.6,9.0,328.0,517.51,437.7
2016,1,26,15,45,307.0,167.5,4.7,9.0,295.5,482.53,409.37
2016,1,26,16,0,290.0,154.0,4.8,9.0,263.0,447.27,381.31
2016,1,26,16,15,275.0,134.5,4.8,8.5,227.0,405.28,347.71
2016,1,26,16,30,260.0,115.0,4.8,8.0,191.0,363.03,312.89
2016,1,26,16,45,241.0,94.5,4.85,7.5,154.5,316.22,272.95
2016,1,26,17,0,222.0,74.0,4.9,7.0,118.0,269.66,231.68
2016,1,26,17,15,174.5,54.5,4.85,7.0,83.0,206.15,173.49
2016,1,26,17,30,127.0,35.0,4.8,7.0,48.0,145.41,113.82
2016,1,26,17,45,63.5,17.5,4.75,7.0,24.0,68.89,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,159.0,18.0,3.95,2.5,35.0,14.43,0.42
2016,1,27,8,0,318.0,36.0,4.1,3.0,70.0,29.41,20.27
2016,1,27,8,15,389.5,48.5,4.25,4.0,113.5,38.67,29.58
2016,1,27,8,30,461.0,61.0,4.4,5.0,157.0,61.84,39.75
2016,1,27,8,45,522.5,66.5,4.55,6.0,202.5,103.97,63.6
2016,1,27,9,0,584.0,72.0,4.7,7.0,248.0,153.64,101.68
2016,1,27,9,15,611.5,81.0,4.75,7.5,292.5,206.4,148.49
2016,1,27,9,30,639.0,90.0,4.8,8.0,337.0,262.06,199.47
2016,1,27,9,45,599.5,113.5,4.85,8.5,366.0,311.42,246.73
2016,1,27,10,0,560.0,137.0,4.9,9.0,395.0,352.34,285.29
2016,1,27,10,15,739.0,106.5,4.8,9.5,477.0,441.67,360.3
2016,1,27,10,30,918.0,76.0,4.7,10.0,559.0,543.2,444.63
2016,1,27,10,45,929.5,78.0,4.65,10.5,592.0,600.22,492.19
2016,1,27,11,0,941.0,80.0,4.6,11.0,625.0,656.13,537.45
2016,1,27,11,15,949.5,81.0,4.6,11.0,650.5,707.65,579.25
2016,1,27,11,30,958.0,82.0,4.6,11.0,676.0,757.23,618.2
2016,1,27,11,45,960.5,84.0,4.6,11.5,692.5,801.31,649.35
2016,1,27,12,0,963.0,86.0,4.6,12.0,709.0,842.54,678.06
2016,1,27,12,15,965.5,86.0,4.6,12.0,717.5,878.54,703.99
2016,1,27,12,30,968.0,86.0,4.6,12.0,726.0,911.31,727.53
2016,1,27,12,45,969.0,85.5,4.65,12.5,725.5,938.84,746.24
2016,1,27,13,0,970.0,85.0,4.7,13.0,725.0,962.78,762.42
2016,1,27,13,15,967.5,84.5,4.65,13.0,716.0,979.86,774.39
2016,1,27,13,30,965.0,84.0,4.6,13.0,707.0,993.04,783.74
2016,1,27,13,45,961.5,82.5,4.6,13.0,689.5,1000.16,789.41
2016,1,27,14,0,958.0,81.0,4.6,13.0,672.0,1003.3,792.48
2016,1,27,14,15,950.0,80.0,4.5,13.0,646.0,998.87,789.44
2016,1,27,14,30,942.0,79.0,4.4,13.0,620.0,990.55,783.85
2016,1,27,14,45,928.5,77.5,4.3,13.0,586.5,972.68,771.61
2016,1,27,15,0,915.0,76.0,4.2,13.0,553.0,951.24,757.12
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.5,921.96,737.42
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,889.66,715.4
2016,1,27,15,45,859.0,67.5,3.35,12.0,426.5,857.49,692.24
2016,1,27,16,0,837.0,64.0,3.1,12.0,381.0,814.07,660.39
2016,1,27,16,15,801.0,60.0,2.65,11.0,330.5,756.55,618.39
2016,1,27,16,30,765.0,56.0,2.2,10.0,280.0,698.22,574.31
2016,1,27,16,45,712.0,50.0,1.8,9.0,228.0,624.26,516.45
2016,1,27,17,0,659.0,44.0,1.4,8.0,176.0,551.74,456.88
2016,1,27,17,15,563.0,36.0,1.4,7.5,125.5,450.24,372.2
2016,1,27,17,30,467.0,28.0,1.4,7.0,75.0,355.32,280.98
2016,1,27,17,45,233.5,14.0,1.4,6.5,37.5,171.34,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,245.0,15.0,2.35,4.0,42.5,12.84,0.43
2016,1,28,8,0,490.0,30.0,2.7,5.0,85.0,26.38,17.54
2016,1,28,8,15,580.0,37.0,2.6,6.0,135.5,31.66,23.06
2016,1,28,8,30,670.0,44.0,2.5,7.0,186.0,55.62,30.22
2016,1,28,8,45,724.0,49.0,2.45,8.0,238.0,109.25,59.28
2016,1,28,9,0,778.0,54.0,2.4,9.0,290.0,169.31,105.24
2016,1,28,9,15,812.5,57.5,2.45,10.0,340.0,229.9,158.15
2016,1,28,9,30,847.0,61.0,2.5,11.0,390.0,293.86,215.8
2016,1,28,9,45,871.5,63.0,2.65,12.0,435.5,357.22,273.07
2016,1,28,10,0,896.0,65.0,2.8,13.0,481.0,420.41,328.9
2016,1,28,10,15,912.5,67.0,2.85,13.5,520.5,481.16,381.65
2016,1,28,10,30,929.0,69.0,2.9,14.0,560.0,541.86,432.57
2016,1,28,10,45,941.0,70.0,3.0,15.0,593.0,598.68,478.13
2016,1,28,11,0,953.0,71.0,3.1,16.0,626.0,654.39,521.22
2016,1,28,11,15,960.5,72.5,3.1,16.5,651.5,706.32,560.66
2016,1,28,11,30,968.0,74.0,3.1,17.0,677.0,756.2,596.72
2016,1,28,11,45,971.5,75.0,3.15,17.5,693.5,800.32,626.7
2016,1,28,12,0,975.0,76.0,3.2,18.0,710.0,841.6,654.4
2016,1,28,12,15,977.5,76.5,3.25,18.0,718.5,878.51,680.07
2016,1,28,12,30,980.0,77.0,3.3,18.0,727.0,912.16,703.44
2016,1,28,12,45,979.5,77.0,3.35,18.5,726.5,939.24,720.91
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,962.62,735.89
2016,1,28,13,15,977.0,76.5,3.35,19.0,717.0,980.27,747.72
2016,1,28,13,30,975.0,76.0,3.3,19.0,708.0,993.99,757.03
2016,1,28,13,45,970.5,75.0,3.3,19.5,690.5,1000.82,760.77
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,1003.62,762.0
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,999.61,759.07
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,991.66,753.67
2016,1,28,14,45,936.5,71.5,2.9,20.0,588.5,973.98,742.25
2016,1,28,15,0,922.0,71.0,2.8,20.0,555.0,952.75,728.58
2016,1,28,15,15,905.5,69.0,2.4,19.5,515.0,924.38,708.73
2016,1,28,15,30,889.0,67.0,2.0,19.0,475.0,892.95,686.44
2016,1,28,15,45,866.0,64.0,1.65,18.5,429.0,851.72,657.37
2016,1,28,16,0,843.0,61.0,1.3,18.0,383.0,816.6,631.94
2016,1,28,16,15,808.0,57.5,1.25,17.0,333.0,760.36,595.59
2016,1,28,16,30,773.0,54.0,1.2,16.0,283.0,703.27,557.21
2016,1,28,16,45,719.0,48.5,1.15,15.5,230.5,628.87,502.9
2016,1,28,17,0,665.0,43.0,1.1,15.0,178.0,556.01,446.8
2016,1,28,17,15,570.5,35.5,1.05,14.5,128.0,455.77,365.96
2016,1,28,17,30,476.0,28.0,1.0,14.0,78.0,361.96,279.71
2016,1,28,17,45,238.0,14.0,1.0,14.0,39.0,175.24,20.97
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,254.5,15.0,2.1,8.5,44.0,12.82,0.95
2016,1,29,8,0,509.0,30.0,2.3,10.0,88.0,26.35,17.17
2016,1,29,8,15,597.5,37.5,2.4,10.5,139.5,32.11,23.04
2016,1,29,8,30,686.0,45.0,2.5,11.0,191.0,56.58,30.44
2016,1,29,8,45,737.0,50.0,2.65,12.0,243.5,111.0,59.37
2016,1,29,9,0,788.0,55.0,2.8,13.0,296.0,171.48,105.08
2016,1,29,9,15,821.5,58.5,2.85,13.5,346.0,232.55,158.05
2016,1,29,9,30,855.0,62.0,2.9,14.0,396.0,296.89,215.85
2016,1,29,9,45,877.5,64.5,2.95,15.0,441.5,360.67,272.92
2016,1,29,10,0,900.0,67.0,3.0,16.0,487.0,424.04,328.26
2016,1,29,10,15,916.0,69.0,3.3,17.0,527.0,484.92,380.36
2016,1,29,10,30,932.0,71.0,3.6,18.0,567.0,545.69,430.61
2016,1,29,10,45,943.0,72.5,3.95,19.0,600.0,602.77,476.53
2016,1,29,11,0,954.0,74.0,4.3,20.0,633.0,658.65,520.06
2016,1,29,11,15,961.0,75.5,4.45,20.0,658.0,710.44,561.11
2016,1,29,11,30,968.0,77.0,4.6,20.0,683.0,760.14,599.15
2016,1,29,11,45,969.5,79.0,4.8,20.5,699.0,804.02,630.1
2016,1,29,12,0,971.0,81.0,5.0,21.0,715.0,844.94,658.77
2016,1,29,12,15,973.0,81.5,5.05,21.0,723.5,881.48,684.65
2016,1,29,12,30,975.0,82.0,5.1,21.0,732.0,914.74,708.2
2016,1,29,12,45,973.5,82.0,5.15,21.0,731.0,940.98,726.83
2016,1,29,13,0,972.0,82.0,5.2,21.0,730.0,963.49,742.99
2016,1,29,13,15,969.5,81.5,5.2,21.0,721.0,980.7,755.21
2016,1,29,13,30,967.0,81.0,5.2,21.0,712.0,993.99,764.88
2016,1,29,13,45,961.0,80.5,5.2,21.0,694.0,1000.08,769.72
2016,1,29,14,0,955.0,80.0,5.2,21.0,676.0,1002.17,771.99
2016,1,29,14,15,946.5,78.5,5.1,21.0,650.0,996.7,768.42
2016,1,29,14,30,938.0,77.0,5.0,21.0,624.0,987.31,762.32
2016,1,29,14,45,927.0,75.5,4.9,21.0,590.5,971.79,752.11
2016,1,29,15,0,916.0,74.0,4.8,21.0,557.0,952.65,739.5
2016,1,29,15,15,899.0,71.5,4.45,20.5,517.0,923.3,719.21
2016,1,29,15,30,882.0,69.0,4.1,20.0,477.0,890.9,697.54
2016,1,29,15,45,858.5,66.0,3.75,19.5,431.0,858.05,675.43
2016,1,29,16,0,835.0,63.0,3.4,19.0,385.0,813.99,644.75
2016,1,29,16,15,800.0,59.5,3.15,18.0,335.0,757.9,606.21
2016,1,29,16,30,765.0,56.0,2.9,17.0,285.0,700.94,565.62
2016,1,29,16,45,711.0,50.5,2.65,16.0,233.0,626.68,509.9
2016,1,29,17,0,657.0,45.0,2.4,15.0,181.0,553.89,452.47
2016,1,29,17,15,563.5,37.5,2.4,14.0,130.5,454.28,371.1
2016,1,29,17,30,470.0,30.0,2.4,13.0,80.0,360.7,284.92
2016,1,29,17,45,235.0,15.0,2.45,12.5,40.0,179.83,46.76
2016,1,29,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,203.0,18.5,3.8,8.5,42.0,14.78,2.63
2016,1,30,8,0,406.0,37.0,4.0,9.0,84.0,30.25,20.68
2016,1,30,8,15,502.0,46.5,4.1,9.5,134.5,36.91,27.42
2016,1,30,8,30,598.0,56.0,4.2,10.0,185.0,60.25,35.49
2016,1,30,8,45,666.0,60.5,4.35,11.0,238.5,110.8,62.44
2016,1,30,9,0,734.0,65.0,4.5,12.0,292.0,172.19,108.71
2016,1,30,9,15,771.5,69.5,4.55,12.5,342.5,231.93,160.6
2016,1,30,9,30,809.0,74.0,4.6,13.0,393.0,295.54,217.91
2016,1,30,9,45,838.0,76.5,4.7,14.0,439.5,357.91,274.15
2016,1,30,10,0,867.0,79.0,4.8,15.0,486.0,422.42,330.99
2016,1,30,10,15,884.5,81.5,4.9,15.5,526.0,483.55,384.37
2016,1,30,10,30,902.0,84.0,5.0,16.0,566.0,543.94,435.61
2016,1,30,10,45,915.0,85.0,5.1,17.0,599.5,600.4,481.4
2016,1,30,11,0,928.0,86.0,5.2,18.0,633.0,655.89,524.92
2016,1,30,11,15,936.5,87.5,5.25,18.5,658.5,707.72,565.21
2016,1,30,11,30,945.0,89.0,5.3,19.0,684.0,757.66,602.84
2016,1,30,11,45,953.5,88.0,5.35,19.5,701.5,802.79,634.35
2016,1,30,12,0,962.0,87.0,5.4,20.0,719.0,845.47,663.78
2016,1,30,12,15,964.0,87.5,5.4,20.0,727.5,881.88,689.54
2016,1,30,12,30,966.0,88.0,5.4,20.0,736.0,915.04,712.93
2016,1,30,12,45,965.0,88.0,5.45,20.5,735.0,941.64,730.54
2016,1,30,13,0,964.0,88.0,5.5,21.0,734.0,964.56,745.61
2016,1,30,13,15,960.5,87.5,5.45,21.0,724.5,980.87,756.93
2016,1,30,13,30,957.0,87.0,5.4,21.0,715.0,993.26,765.66
2016,1,30,13,45,950.0,87.0,5.35,21.5,697.0,999.05,768.41
2016,1,30,14,0,943.0,87.0,5.3,22.0,679.0,1000.86,768.59
2016,1,30,14,15,934.0,85.5,5.15,21.5,652.5,995.04,765.93
2016,1,30,14,30,925.0,84.0,5.0,21.0,626.0,985.34,760.75
2016,1,30,14,45,912.5,82.0,4.9,21.0,592.0,967.99,749.24
2016,1,30,15,0,900.0,80.0,4.8,21.0,558.0,947.07,735.38
2016,1,30,15,15,882.0,77.5,4.5,20.5,518.0,926.35,721.62
2016,1,30,15,30,864.0,75.0,4.2,20.0,478.0,893.18,699.48
2016,1,30,15,45,836.5,72.5,3.95,20.0,431.5,848.87,668.38
2016,1,30,16,0,809.0,70.0,3.7,20.0,385.0,802.5,635.41
2016,1,30,16,15,772.0,66.0,3.45,19.0,334.5,744.68,595.61
2016,1,30,16,30,735.0,62.0,3.2,18.0,284.0,686.11,553.84
2016,1,30,16,45,676.5,56.0,3.0,17.0,232.0,608.57,495.78
2016,1,30,17,0,618.0,50.0,2.8,16.0,180.0,539.6,441.5
2016,1,30,17,15,522.0,41.5,2.85,15.5,130.0,439.13,358.22
2016,1,30,17,30,426.0,33.0,2.9,15.0,80.0,345.87,273.17
2016,1,30,17,45,213.0,16.5,3.0,15.0,40.0,170.83,61.91
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,175.5,20.0,3.65,13.5,41.0,16.05,3.82
2016,1,31,8,0,351.0,40.0,3.9,14.0,82.0,32.85,22.5
2016,1,31,8,15,447.5,50.5,4.0,14.5,130.5,40.23,29.78
2016,1,31,8,30,544.0,61.0,4.1,15.0,179.0,62.77,37.99
2016,1,31,8,45,620.0,64.5,4.25,15.5,232.0,109.82,62.41
2016,1,31,9,0,696.0,68.0,4.4,16.0,285.0,166.17,103.69
2016,1,31,9,15,733.5,72.5,4.35,16.5,334.0,226.42,155.06
2016,1,31,9,30,771.0,77.0,4.3,17.0,383.0,287.84,209.36
2016,1,31,9,45,807.5,77.5,4.25,17.5,430.0,348.69,263.4
2016,1,31,10,0,844.0,78.0,4.2,18.0,477.0,412.54,318.93
2016,1,31,10,15,861.5,80.5,4.05,18.5,516.5,472.46,370.03
2016,1,31,10,30,879.0,83.0,3.9,19.0,556.0,532.6,419.53
2016,1,31,10,45,896.5,83.0,3.8,20.0,589.5,588.58,463.43
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,644.92,505.89
2016,1,31,11,15,922.5,84.0,3.55,21.0,648.5,695.63,544.51
2016,1,31,11,30,931.0,85.0,3.4,21.0,674.0,744.47,580.33
2016,1,31,11,45,932.0,88.0,3.25,21.5,690.5,787.81,608.55
2016,1,31,12,0,933.0,91.0,3.1,22.0,707.0,828.3,634.25
2016,1,31,12,15,935.5,91.5,2.95,22.5,715.5,864.26,656.36
2016,1,31,12,30,938.0,92.0,2.8,23.0,724.0,897.11,675.99
2016,1,31,12,45,938.5,91.5,2.65,23.5,724.0,923.82,691.19
2016,1,31,13,0,939.0,91.0,2.5,24.0,724.0,947.02,703.87
2016,1,31,13,15,936.5,90.5,2.35,24.0,715.0,963.86,713.63
2016,1,31,13,30,934.0,90.0,2.2,24.0,706.0,976.92,720.91
2016,1,31,13,45,929.0,89.0,2.05,24.0,688.5,983.21,723.8
2016,1,31,14,0,924.0,88.0,1.9,24.0,671.0,985.62,724.28
2016,1,31,14,15,915.5,86.5,1.8,24.0,645.5,980.26,720.47
2016,1,31,14,30,907.0,85.0,1.7,24.0,620.0,971.09,714.41
2016,1,31,14,45,897.5,82.0,1.65,24.0,587.5,955.41,704.95
2016,1,31,15,0,888.0,79.0,1.6,24.0,555.0,936.14,693.33
2016,1,31,15,15,870.5,77.0,1.5,24.0,515.0,916.67,681.01
2016,1,31,15,30,853.0,75.0,1.4,24.0,475.0,884.78,660.45
2016,1,31,15,45,828.0,71.5,1.3,24.0,429.5,841.56,632.26
2016,1,31,16,0,803.0,68.0,1.2,24.0,384.0,796.21,602.3
2016,1,31,16,15,767.0,64.0,1.15,23.0,334.0,739.37,566.51
2016,1,31,16,30,731.0,60.0,1.1,22.0,284.0,681.78,528.73
2016,1,31,16,45,674.5,54.5,1.05,21.0,232.5,606.5,476.07
2016,1,31,17,0,618.0,49.0,1.0,20.0,181.0,532.83,421.65
2016,1,31,17,15,524.0,41.0,1.1,19.0,131.5,440.55,349.77
2016,1,31,17,30,430.0,33.0,1.2,18.0,82.0,348.99,270.72
2016,1,31,17,45,215.0,16.5,1.3,17.5,41.0,173.26,76.25
2016,1,31,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
