Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,14.68,3.59
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,30.07,20.21
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,36.29,26.37
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,58.83,33.77
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,109.61,60.64
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,170.15,105.88
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,228.67,155.76
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,290.91,210.75
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,351.6,264.46
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,414.06,318.48
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,334.63,263.9
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,193.97,153.09
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,207.15,163.44
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,220.53,173.64
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,359.42,285.37
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,508.19,401.83
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,512.08,403.17
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,501.05,393.66
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,702.11,553.03
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,890.44,692.65
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,915.43,708.85
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,936.84,723.51
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,952.48,735.65
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,964.4,745.37
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,968.36,748.45
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,978.18,755.88
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,972.12,753.09
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,962.29,747.83
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,943.63,736.37
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,921.55,722.48
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,890.27,702.35
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,856.11,679.98
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,810.83,647.74
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,769.36,617.97
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,710.65,574.75
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,651.65,530.23
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,571.43,467.6
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,493.75,404.66
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,393.47,320.06
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,300.14,236.89
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,153.54,77.48
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,10.01,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,18.83,6.95
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,28.31,19.01
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,36.47,26.89
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,59.59,33.64
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,113.83,62.03
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,174.79,107.72
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,236.33,160.96
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,301.36,219.45
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,365.2,277.55
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,431.14,336.39
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,493.03,390.12
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,554.91,442.04
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,613.15,489.4
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,670.19,534.24
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,722.75,575.2
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,773.27,612.87
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,818.69,643.59
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,861.17,671.78
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,898.76,697.15
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,933.07,720.23
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,960.64,738.64
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,984.49,754.49
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,1002.82,766.92
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,1017.19,776.78
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,1024.03,780.18
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,1026.79,781.02
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,1021.1,777.46
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,1011.41,771.41
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,995.02,760.96
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,974.96,748.15
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,945.07,728.2
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,921.14,712.27
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,878.15,682.65
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,832.85,651.0
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,775.18,612.24
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,716.59,571.5
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,641.04,516.25
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,566.81,459.29
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,472.15,383.94
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,377.86,301.67
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,189.26,108.95
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,10.01,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,19.21,8.07
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,29.1,20.35
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,34.56,25.95
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,60.84,36.04
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,114.54,64.88
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,175.51,111.78
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,237.18,166.71
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,302.38,226.99
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,366.53,286.69
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,433.46,347.6
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,495.5,403.85
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,557.48,458.43
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,616.51,508.2
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,674.7,555.7
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,728.1,597.96
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,779.4,636.49
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,825.22,668.69
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,868.18,698.36
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,905.36,724.8
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,939.14,748.67
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,966.91,767.07
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,990.85,782.74
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,1008.94,795.38
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,1022.99,805.3
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,1029.23,810.31
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,1031.34,812.64
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,1026.11,809.53
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,1016.85,803.78
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,1000.22,793.41
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,979.92,780.55
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,950.38,761.23
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,917.69,739.57
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,885.17,716.9
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,841.11,685.34
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,784.97,644.81
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,727.8,602.29
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,654.13,544.39
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,581.63,485.04
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,483.68,404.63
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,391.04,321.44
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,255.13,162.48
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,95.87,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,10.01,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,19.49,8.89
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,28.91,20.37
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,34.13,25.68
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,57.92,32.35
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,114.9,62.79
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,177.67,111.14
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,240.99,167.2
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,309.23,229.62
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,373.9,288.8
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,439.66,347.41
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,502.53,403.02
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,565.2,456.7
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,624.05,504.84
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,681.58,550.3
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,735.02,592.31
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,786.31,630.65
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,830.77,661.2
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,871.75,688.96
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,909.8,715.4
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,944.53,739.4
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,973.24,757.76
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,998.23,773.55
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,1015.86,784.88
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,1029.45,793.56
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,1037.29,798.97
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,1041.01,801.78
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,1036.47,798.66
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,1027.88,793.03
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,1008.23,780.56
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,985.01,765.84
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,955.11,746.34
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,931.19,730.96
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,888.5,701.36
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,843.43,669.87
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,784.84,629.23
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,725.3,586.62
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,650.63,530.4
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,577.09,472.63
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,485.53,400.15
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,393.57,320.24
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,251.41,167.62
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,91.04,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,10.91,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,20.01,9.7
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,29.86,21.19
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,35.29,26.73
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,61.82,36.77
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,116.26,66.22
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,176.43,112.49
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,237.23,165.81
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,301.41,224.07
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,364.37,281.69
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,428.24,338.8
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,489.62,392.34
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,551.07,444.15
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,606.47,489.7
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,661.28,533.32
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,713.27,574.26
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,763.38,612.56
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,807.43,642.88
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,848.7,670.85
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,885.39,696.01
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,918.92,718.75
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,946.2,735.94
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,969.85,750.59
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,986.74,761.62
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,999.78,770.12
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,1005.17,773.94
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,1006.61,775.28
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,1001.08,771.61
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,1001.67,772.39
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,979.71,758.18
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,954.24,741.83
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,923.06,721.55
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,888.85,699.03
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,841.66,666.19
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,798.89,636.24
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,739.06,594.1
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,678.78,550.41
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,597.18,489.18
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,517.93,427.18
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,419.41,346.74
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,327.06,266.53
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,179.35,122.98
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,11.82,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,20.4,10.25
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,29.76,20.92
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,37.98,28.92
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,60.87,35.57
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,115.93,65.5
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,176.65,112.48
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,238.28,167.12
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,303.43,227.18
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,366.65,286.24
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,431.53,345.82
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,494.13,402.03
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,556.12,456.12
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,614.57,505.88
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,671.94,553.37
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,724.31,596.49
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,774.67,636.47
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,821.04,671.32
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,864.9,704.02
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,902.75,731.62
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,937.31,756.59
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,966.11,775.94
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,991.21,792.5
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,1009.63,805.41
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,1024.07,815.51
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,1031.06,820.3
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,1033.93,822.29
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,1029.86,819.42
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,1021.78,813.84
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,1003.76,801.56
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,982.11,786.8
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,953.12,767.55
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,930.15,752.74
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,887.87,721.99
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,843.21,689.25
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,786.44,647.15
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,728.61,603.64
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,655.27,546.2
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,582.97,487.35
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,493.5,413.34
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,403.78,333.11
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,271.45,195.36
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,113.29,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,13.64,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,23.97,13.59
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,35.0,25.91
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,41.0,31.99
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,63.82,39.26
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,116.38,67.39
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,179.64,115.69
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,240.71,168.99
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,305.33,227.19
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,368.43,284.17
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,433.5,341.47
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,495.9,395.67
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,557.66,447.67
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,615.52,495.24
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,672.38,540.7
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,724.85,581.44
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,775.3,619.14
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,820.42,650.95
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,862.66,680.46
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,899.69,707.03
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,933.46,731.47
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,961.39,750.4
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,985.68,766.83
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,1002.99,778.64
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,1016.35,787.85
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,1023.63,791.94
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,1026.87,793.45
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,1021.8,789.96
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,1012.76,784.14
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,996.4,773.59
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,976.38,760.65
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,956.62,748.17
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,923.97,726.47
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,880.4,695.84
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,834.53,663.27
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,777.68,623.49
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,719.82,581.76
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,645.9,526.55
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,579.61,474.79
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,484.51,399.32
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,395.22,322.29
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,265.89,194.03
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,107.34,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,12.73,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,21.66,11.91
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,30.49,21.67
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,35.17,26.36
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,58.59,32.48
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,115.22,62.49
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,177.55,110.42
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,240.29,166.1
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,308.05,228.4
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,348.37,271.44
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,377.84,302.53
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,399.14,324.38
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,401.83,328.38
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,473.96,387.61
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,550.42,449.6
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,583.16,475.6
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,612.38,498.33
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,743.37,603.1
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,871.95,698.87
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,909.7,725.65
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,944.08,750.39
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,973.71,770.52
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,999.66,788.02
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,1018.93,802.0
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,1034.15,813.27
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,1042.79,818.81
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,1047.23,821.59
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,1044.06,820.37
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,1036.76,816.45
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,1022.1,807.45
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,1003.51,795.77
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,976.2,778.01
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,945.53,757.79
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,906.37,729.76
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,864.59,699.59
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,811.31,660.99
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,756.88,620.93
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,695.89,575.13
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,627.81,521.52
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,536.19,447.15
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,449.17,370.9
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,320.52,241.08
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,170.2,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,12.73,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,21.08,11.76
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,29.44,20.8
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,33.73,25.1
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,56.98,30.95
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,113.34,60.65
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,175.23,107.98
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,240.88,165.34
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,306.39,224.57
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,370.03,282.37
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,434.62,339.59
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,496.36,393.27
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,557.8,444.94
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,616.34,491.75
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,673.5,535.83
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,726.32,577.07
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,776.97,614.34
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,820.49,644.24
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,860.44,671.35
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,897.75,697.27
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,931.75,720.78
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,959.97,738.84
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,984.5,754.35
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,1002.34,766.15
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,1016.21,775.37
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,1022.98,779.05
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,1025.67,780.17
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,1021.54,778.02
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,1013.42,773.38
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,995.82,762.42
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,974.62,749.16
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,946.06,729.65
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,914.36,707.75
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,882.92,685.2
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,839.78,654.11
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,784.83,616.93
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,728.8,577.88
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,659.12,527.6
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,590.28,475.67
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,497.85,403.64
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,410.09,329.71
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,293.09,218.15
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,138.83,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,13.64,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,21.0,11.88
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,32.13,23.17
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,37.16,28.2
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,60.51,34.59
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,115.71,64.03
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,176.72,110.54
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,238.38,164.15
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,303.2,222.33
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,368.33,280.36
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,432.6,336.2
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,494.27,388.96
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,555.86,439.81
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,613.97,486.24
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,670.84,530.15
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,723.2,569.14
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,773.49,604.4
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,819.24,634.82
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,862.22,662.93
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,899.64,688.2
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,933.73,711.12
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,961.72,728.46
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,985.96,743.29
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,1004.29,755.66
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,1018.66,765.56
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,1025.22,768.96
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,1027.68,769.88
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,1024.05,768.44
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,1016.44,764.58
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,1000.48,755.32
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,980.82,743.74
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,952.62,725.71
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,921.22,705.45
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,888.93,683.55
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,844.97,653.3
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,790.27,617.88
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,734.43,580.52
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,663.56,530.84
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,593.6,479.34
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,500.69,407.92
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,420.03,339.84
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,294.55,223.08
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,163.86,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.28,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,13.16,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,21.84,12.51
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,33.03,23.58
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,38.02,28.43
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,61.91,34.7
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,118.07,64.26
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,180.12,111.0
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,242.65,164.75
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,308.27,222.98
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,374.03,281.44
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,438.92,337.94
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,501.24,391.2
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,563.4,442.59
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,622.06,489.83
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,679.49,534.72
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,732.57,574.74
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,783.55,610.93
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,827.62,640.77
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,868.34,667.97
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,905.83,693.44
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,940.0,716.48
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,967.62,733.47
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,991.46,747.84
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,1008.93,758.98
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,1022.41,767.54
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,1028.63,770.25
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,1030.78,770.63
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,1025.67,768.79
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,1016.58,764.47
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,999.78,753.61
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,979.32,740.44
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,950.4,721.03
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,927.66,705.69
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,884.73,675.16
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,839.51,642.82
