Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,8.0,2.85,15.0,8.0,7.28,0.0
2016,2,22,7,30,0.0,16.0,3.1,15.0,16.0,14.08,4.78
2016,2,22,7,45,0.0,33.5,3.35,15.5,33.5,29.44,19.79
2016,2,22,8,0,0.0,51.0,3.6,16.0,51.0,44.18,33.24
2016,2,22,8,15,0.0,70.5,3.65,16.0,70.5,60.27,47.8
2016,2,22,8,30,0.0,90.0,3.7,16.0,90.0,76.6,59.48
2016,2,22,8,45,130.5,122.5,3.8,16.5,172.5,113.07,84.4
2016,2,22,9,0,261.0,155.0,3.9,17.0,255.0,170.17,125.33
2016,2,22,9,15,256.0,183.5,3.85,17.0,293.0,212.63,161.39
2016,2,22,9,30,251.0,212.0,3.8,17.0,331.0,254.97,197.47
2016,2,22,9,45,125.5,131.0,3.75,17.5,190.5,161.15,125.54
2016,2,22,10,0,0.0,50.0,3.7,18.0,50.0,44.19,31.22
2016,2,22,10,15,0.0,67.0,3.6,18.5,67.0,59.3,43.6
2016,2,22,10,30,0.0,84.0,3.5,19.0,84.0,74.44,55.81
2016,2,22,10,45,13.5,175.0,3.45,19.5,184.5,163.41,127.63
2016,2,22,11,0,27.0,266.0,3.4,20.0,285.0,255.35,199.77
2016,2,22,11,15,27.5,276.0,3.25,20.0,295.5,273.77,213.59
2016,2,22,11,30,28.0,286.0,3.1,20.0,306.0,287.08,223.57
2016,2,22,11,45,81.5,328.5,3.0,20.5,389.0,373.14,290.01
2016,2,22,12,0,135.0,371.0,2.9,21.0,472.0,475.56,366.61
2016,2,22,12,15,144.5,376.0,2.7,21.0,485.5,497.99,382.43
2016,2,22,12,30,154.0,381.0,2.5,21.0,499.0,520.63,398.63
2016,2,22,12,45,154.5,381.0,2.4,21.5,499.5,529.98,404.36
2016,2,22,13,0,155.0,381.0,2.3,22.0,500.0,538.73,409.71
2016,2,22,13,15,493.5,263.0,2.15,22.0,633.0,771.24,583.41
2016,2,22,13,30,832.0,145.0,2.0,22.0,766.0,981.34,725.2
2016,2,22,13,45,585.0,236.0,1.95,22.0,668.0,852.61,636.34
2016,2,22,14,0,338.0,327.0,1.9,22.0,570.0,701.91,528.01
2016,2,22,14,15,308.5,321.0,1.85,22.0,536.5,671.43,507.82
2016,2,22,14,30,279.0,315.0,1.8,22.0,503.0,639.44,485.38
2016,2,22,14,45,275.0,300.5,1.8,22.0,478.5,621.28,473.79
2016,2,22,15,0,271.0,286.0,1.8,22.0,454.0,601.72,461.07
2016,2,22,15,15,505.5,205.0,1.8,21.5,492.5,747.64,573.33
2016,2,22,15,30,740.0,124.0,1.8,21.0,531.0,873.27,663.13
2016,2,22,15,45,713.5,119.5,1.85,21.0,485.0,828.74,633.58
2016,2,22,16,0,687.0,115.0,1.9,21.0,439.0,782.37,604.03
2016,2,22,16,15,652.0,109.0,1.8,20.5,389.0,725.42,566.13
2016,2,22,16,30,617.0,103.0,1.7,20.0,339.0,667.88,526.89
2016,2,22,16,45,569.5,94.0,1.6,19.5,286.5,596.89,476.37
2016,2,22,17,0,522.0,85.0,1.5,19.0,234.0,527.18,424.56
2016,2,22,17,15,450.5,73.5,1.45,18.5,182.5,436.82,353.96
2016,2,22,17,30,379.0,62.0,1.4,18.0,131.0,356.75,288.1
2016,2,22,17,45,273.0,45.5,1.35,17.5,86.0,255.03,201.75
2016,2,22,18,0,167.0,29.0,1.3,17.0,41.0,160.06,102.75
2016,2,22,18,15,83.5,14.5,1.4,16.5,20.5,55.34,0.0
2016,2,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,7,15,115.5,14.5,4.45,14.0,24.0,13.19,0.0
2016,2,23,7,30,231.0,29.0,4.8,14.0,48.0,23.9,12.71
2016,2,23,7,45,368.0,39.5,5.15,14.0,97.0,31.51,21.76
2016,2,23,8,0,505.0,50.0,5.5,14.0,146.0,38.96,28.93
2016,2,23,8,15,576.0,58.0,5.55,14.0,200.5,43.9,33.63
2016,2,23,8,30,647.0,66.0,5.6,14.0,255.0,72.88,41.91
2016,2,23,8,45,401.5,115.5,5.7,14.5,240.5,131.71,89.32
2016,2,23,9,0,156.0,165.0,5.8,15.0,226.0,161.53,123.94
2016,2,23,9,15,134.5,188.5,5.95,15.5,246.0,189.01,147.89
2016,2,23,9,30,113.0,212.0,6.1,16.0,266.0,214.1,169.61
2016,2,23,9,45,56.5,139.5,6.3,16.5,166.5,142.95,112.63
2016,2,23,10,0,0.0,67.0,6.5,17.0,67.0,59.28,43.93
2016,2,23,10,15,1.5,124.5,6.7,17.0,126.0,110.88,86.52
2016,2,23,10,30,3.0,182.0,6.9,17.0,185.0,162.85,128.82
2016,2,23,10,45,12.0,219.0,7.1,17.0,228.0,201.85,160.31
2016,2,23,11,0,21.0,256.0,7.3,17.0,271.0,242.41,192.89
2016,2,23,11,15,74.5,305.5,7.45,17.0,359.5,333.56,266.55
2016,2,23,11,30,128.0,355.0,7.6,17.0,448.0,434.51,346.98
2016,2,23,11,45,243.5,349.0,7.8,17.0,530.5,527.43,422.39
2016,2,23,12,0,359.0,343.0,8.0,17.0,613.0,639.39,511.64
2016,2,23,12,15,323.5,356.5,8.1,16.5,602.0,641.03,512.97
2016,2,23,12,30,288.0,370.0,8.2,16.0,591.0,639.46,511.99
2016,2,23,12,45,612.5,240.5,8.35,16.0,709.5,829.59,667.33
2016,2,23,13,0,937.0,111.0,8.5,16.0,828.0,998.83,796.29
2016,2,23,13,15,743.0,190.5,8.55,15.5,755.0,937.6,751.93
2016,2,23,13,30,549.0,270.0,8.6,15.0,682.0,844.71,680.69
2016,2,23,13,45,738.0,188.0,8.65,15.0,728.0,957.38,770.15
2016,2,23,14,0,927.0,106.0,8.7,15.0,774.0,1042.23,834.16
2016,2,23,14,15,526.5,216.5,8.7,14.5,593.5,786.62,640.92
2016,2,23,14,30,126.0,327.0,8.7,14.0,413.0,484.24,393.43
2016,2,23,14,45,97.5,303.0,8.7,14.0,367.5,413.2,337.17
2016,2,23,15,0,69.0,279.0,8.7,14.0,322.0,360.29,294.31
2016,2,23,15,15,42.5,240.5,8.65,13.5,266.5,291.95,238.98
2016,2,23,15,30,16.0,202.0,8.6,13.0,211.0,208.66,170.3
2016,2,23,15,45,8.0,145.5,8.6,12.5,150.0,142.69,115.69
2016,2,23,16,0,0.0,89.0,8.6,12.0,89.0,79.25,62.16
2016,2,23,16,15,0.0,79.0,8.45,11.5,79.0,69.91,54.51
2016,2,23,16,30,0.0,69.0,8.3,11.0,69.0,61.0,47.11
2016,2,23,16,45,0.0,58.5,8.15,11.0,58.5,51.67,39.16
2016,2,23,17,0,0.0,48.0,8.0,11.0,48.0,42.35,31.12
2016,2,23,17,15,0.0,37.5,7.8,10.5,37.5,33.05,23.03
2016,2,23,17,30,0.0,27.0,7.6,10.0,27.0,23.77,14.83
2016,2,23,17,45,0.0,18.0,7.45,9.5,18.0,15.83,7.71
2016,2,23,18,0,0.0,9.0,7.3,9.0,9.0,7.9,0.04
2016,2,23,18,15,0.0,4.5,7.2,8.5,4.5,4.09,0.0
2016,2,23,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,7,15,222.5,13.0,4.5,5.5,32.0,11.82,0.0
2016,2,24,7,30,445.0,26.0,4.7,6.0,64.0,23.22,13.2
2016,2,24,7,45,554.5,34.5,4.95,6.5,118.5,29.89,21.13
2016,2,24,8,0,664.0,43.0,5.2,7.0,173.0,36.47,27.58
2016,2,24,8,15,725.0,49.0,5.4,7.5,231.0,40.52,31.48
2016,2,24,8,30,786.0,55.0,5.6,8.0,289.0,73.48,39.76
2016,2,24,8,45,826.5,58.5,5.85,9.0,346.5,134.23,74.87
2016,2,24,9,0,867.0,62.0,6.1,10.0,404.0,203.31,130.17
2016,2,24,9,15,893.0,65.0,6.05,10.5,457.5,269.22,189.47
2016,2,24,9,30,919.0,68.0,6.0,11.0,511.0,337.33,252.45
2016,2,24,9,45,942.0,68.0,6.0,11.5,560.0,403.54,313.66
2016,2,24,10,0,965.0,68.0,6.0,12.0,609.0,470.89,374.43
2016,2,24,10,15,978.0,69.5,5.95,12.5,651.5,535.78,431.4
2016,2,24,10,30,991.0,71.0,5.9,13.0,694.0,600.07,485.93
2016,2,24,10,45,1004.0,69.0,5.85,13.5,728.5,659.99,535.28
2016,2,24,11,0,1017.0,67.0,5.8,14.0,763.0,718.6,582.01
2016,2,24,11,15,1023.0,68.0,5.7,14.5,790.0,773.94,624.03
2016,2,24,11,30,1029.0,69.0,5.6,15.0,817.0,826.81,660.95
2016,2,24,11,45,1027.0,74.5,5.6,15.5,835.5,875.59,694.75
2016,2,24,12,0,1025.0,80.0,5.6,16.0,854.0,920.9,725.66
2016,2,24,12,15,1027.0,80.5,5.55,16.0,863.0,960.62,753.37
2016,2,24,12,30,1029.0,81.0,5.5,16.0,872.0,996.74,778.4
2016,2,24,12,45,1030.0,80.0,5.5,16.5,872.0,1026.55,797.72
2016,2,24,13,0,1031.0,79.0,5.5,17.0,872.0,1052.36,814.24
2016,2,24,13,15,1029.0,78.5,5.4,17.0,862.5,1071.79,827.13
2016,2,24,13,30,1027.0,78.0,5.3,17.0,853.0,1086.93,837.15
2016,2,24,13,45,1024.0,77.0,5.25,17.0,834.5,1096.17,843.67
2016,2,24,14,0,1021.0,76.0,5.2,17.0,816.0,1101.02,847.37
2016,2,24,14,15,1015.0,75.0,5.1,17.0,788.5,1098.52,845.75
2016,2,24,14,30,1009.0,74.0,5.0,17.0,761.0,1091.67,841.36
2016,2,24,14,45,1001.0,72.0,4.9,17.0,726.0,1077.33,832.01
2016,2,24,15,0,993.0,70.0,4.8,17.0,691.0,1058.84,819.99
2016,2,24,15,15,980.0,68.5,4.65,16.5,648.5,1032.2,803.54
2016,2,24,15,30,967.0,67.0,4.5,16.0,606.0,1001.92,784.59
2016,2,24,15,45,950.5,64.5,4.35,16.0,557.0,963.72,758.48
2016,2,24,16,0,934.0,62.0,4.2,16.0,508.0,922.56,730.5
2016,2,24,16,15,909.0,59.0,3.65,15.5,454.0,870.75,693.72
2016,2,24,16,30,884.0,56.0,3.1,15.0,400.0,817.2,654.93
2016,2,24,16,45,847.0,52.5,2.55,14.5,342.5,752.2,606.51
2016,2,24,17,0,810.0,49.0,2.0,14.0,285.0,687.39,556.57
2016,2,24,17,15,750.0,44.0,1.85,13.0,227.0,610.85,498.92
2016,2,24,17,30,690.0,39.0,1.7,12.0,169.0,530.51,434.57
2016,2,24,17,45,580.0,31.0,1.55,11.0,115.0,419.68,339.63
2016,2,24,18,0,470.0,23.0,1.4,10.0,61.0,317.63,225.11
2016,2,24,18,15,235.0,11.5,1.35,9.5,30.5,129.22,0.0
2016,2,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,7,15,221.5,13.5,2.3,7.0,33.5,12.28,0.0
2016,2,25,7,30,443.0,27.0,2.5,8.0,67.0,24.08,14.18
2016,2,25,7,45,548.0,36.0,2.75,9.0,120.5,31.18,22.13
2016,2,25,8,0,653.0,45.0,3.0,10.0,174.0,38.14,28.79
2016,2,25,8,15,714.0,50.5,2.85,10.5,232.0,41.66,32.16
2016,2,25,8,30,775.0,56.0,2.7,11.0,290.0,74.69,40.15
2016,2,25,8,45,811.5,60.5,2.6,12.0,346.5,135.26,75.22
2016,2,25,9,0,848.0,65.0,2.5,13.0,403.0,200.18,126.24
2016,2,25,9,15,873.5,68.5,2.55,14.0,456.5,268.82,185.99
2016,2,25,9,30,899.0,72.0,2.6,15.0,510.0,336.16,245.83
2016,2,25,9,45,916.5,75.0,2.7,16.0,557.5,402.08,303.99
2016,2,25,10,0,934.0,78.0,2.8,17.0,605.0,468.63,360.83
2016,2,25,10,15,946.5,80.0,2.8,17.0,647.0,532.17,414.64
2016,2,25,10,30,959.0,82.0,2.8,17.0,689.0,595.14,466.21
2016,2,25,10,45,967.5,83.5,2.8,17.5,723.0,654.41,512.39
2016,2,25,11,0,976.0,85.0,2.8,18.0,757.0,712.1,555.79
2016,2,25,11,15,982.0,86.0,2.8,18.0,783.5,765.74,595.98
2016,2,25,11,30,988.0,87.0,2.8,18.0,810.0,817.03,631.41
2016,2,25,11,45,991.0,88.5,2.8,18.5,827.5,863.94,661.97
2016,2,25,12,0,994.0,90.0,2.8,19.0,845.0,907.82,690.06
2016,2,25,12,15,995.5,90.0,2.8,19.0,853.0,945.63,715.07
2016,2,25,12,30,997.0,90.0,2.8,19.0,861.0,979.91,737.65
2016,2,25,12,45,995.0,90.5,2.85,19.5,860.0,1007.89,755.02
2016,2,25,13,0,993.0,91.0,2.9,20.0,859.0,1031.9,769.81
2016,2,25,13,15,990.5,90.5,2.95,20.0,849.0,1050.27,782.46
2016,2,25,13,30,988.0,90.0,3.0,20.0,839.0,1064.48,792.58
2016,2,25,13,45,981.5,90.0,3.1,20.0,819.5,1071.16,798.44
2016,2,25,14,0,975.0,90.0,3.2,20.0,800.0,1073.59,801.73
2016,2,25,14,15,967.5,89.0,3.25,19.5,772.5,1069.65,802.1
2016,2,25,14,30,960.0,88.0,3.3,19.0,745.0,1061.54,799.93
2016,2,25,14,45,942.0,89.0,3.4,19.0,708.0,1041.49,788.79
2016,2,25,15,0,924.0,90.0,3.5,19.0,671.0,1017.75,775.27
2016,2,25,15,15,909.0,87.5,3.55,18.5,628.5,989.17,759.5
2016,2,25,15,30,894.0,85.0,3.6,18.0,586.0,957.26,741.3
2016,2,25,15,45,871.5,82.5,3.7,18.0,537.5,924.69,721.36
2016,2,25,16,0,849.0,80.0,3.8,18.0,489.0,880.02,692.48
2016,2,25,16,15,819.5,76.0,3.65,17.0,435.5,825.25,656.93
2016,2,25,16,30,790.0,72.0,3.5,16.0,382.0,769.12,619.41
2016,2,25,16,45,746.0,67.0,3.4,15.5,326.0,699.32,569.34
2016,2,25,17,0,702.0,62.0,3.3,15.0,270.0,630.11,517.82
2016,2,25,17,15,635.0,55.0,3.25,14.0,213.5,549.06,455.47
2016,2,25,17,30,568.0,48.0,3.2,13.0,157.0,467.08,387.63
2016,2,25,17,45,453.0,37.5,3.2,12.0,106.0,356.3,291.79
2016,2,25,18,0,338.0,27.0,3.2,11.0,55.0,256.94,187.09
2016,2,25,18,15,169.0,13.5,3.2,10.5,27.5,97.71,0.0
2016,2,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,7,15,188.5,15.0,2.25,3.5,32.5,12.24,0.0
2016,2,26,7,30,377.0,30.0,2.2,4.0,65.0,24.57,15.2
2016,2,26,7,45,485.0,40.0,2.15,5.0,117.5,31.78,23.13
2016,2,26,8,0,593.0,50.0,2.1,6.0,170.0,38.81,29.93
2016,2,26,8,15,656.5,56.5,2.3,7.0,227.0,42.59,33.51
2016,2,26,8,30,720.0,63.0,2.5,8.0,284.0,79.3,45.58
2016,2,26,8,45,761.0,68.0,2.75,9.0,340.0,137.32,79.92
2016,2,26,9,0,802.0,73.0,3.0,10.0,396.0,200.35,129.98
2016,2,26,9,15,829.5,77.0,2.85,10.5,449.0,264.01,186.35
2016,2,26,9,30,857.0,81.0,2.7,11.0,502.0,330.32,246.17
2016,2,26,9,45,876.0,84.0,2.6,11.5,549.5,394.99,304.16
2016,2,26,10,0,895.0,87.0,2.5,12.0,597.0,461.83,362.11
2016,2,26,10,15,909.5,89.5,2.35,12.5,638.5,524.72,414.76
2016,2,26,10,30,924.0,92.0,2.2,13.0,680.0,587.35,464.95
2016,2,26,10,45,933.0,94.0,2.05,13.5,714.5,645.7,509.78
2016,2,26,11,0,942.0,96.0,1.9,14.0,749.0,702.61,551.58
2016,2,26,11,15,949.0,97.0,1.75,14.0,775.0,755.47,589.78
2016,2,26,11,30,956.0,98.0,1.6,14.0,801.0,806.16,623.38
2016,2,26,11,45,959.5,99.5,1.5,14.5,818.5,852.26,651.78
2016,2,26,12,0,963.0,101.0,1.4,15.0,836.0,895.47,677.56
2016,2,26,12,15,965.0,101.0,1.25,15.0,844.5,932.78,699.33
2016,2,26,12,30,967.0,101.0,1.1,15.0,853.0,966.69,718.33
2016,2,26,12,45,966.5,101.0,0.95,15.5,852.5,994.8,731.72
2016,2,26,13,0,966.0,101.0,0.8,16.0,852.0,1019.1,742.27
2016,2,26,13,15,963.5,101.0,0.65,16.0,842.5,1037.62,750.25
2016,2,26,13,30,961.0,101.0,0.5,16.0,833.0,1052.1,755.62
2016,2,26,13,45,956.5,99.5,0.4,16.5,814.5,1058.85,756.16
2016,2,26,14,0,952.0,98.0,0.3,17.0,796.0,1061.43,754.49
2016,2,26,14,15,944.5,97.0,0.25,17.0,768.5,1057.49,751.8
2016,2,26,14,30,937.0,96.0,0.2,17.0,741.0,1049.48,747.01
2016,2,26,14,45,927.0,93.5,0.2,17.0,706.0,1033.24,738.54
2016,2,26,15,0,917.0,91.0,0.2,17.0,671.0,1013.17,727.96
2016,2,26,15,15,902.0,89.0,0.3,17.0,629.0,985.24,714.76
2016,2,26,15,30,887.0,87.0,0.4,17.0,587.0,954.03,699.58
2016,2,26,15,45,867.0,83.5,0.5,17.0,539.0,922.61,684.04
2016,2,26,16,0,847.0,80.0,0.6,17.0,491.0,878.94,659.99
2016,2,26,16,15,818.0,76.5,0.6,16.5,438.0,825.2,627.81
2016,2,26,16,30,789.0,73.0,0.6,16.0,385.0,770.07,593.74
2016,2,26,16,45,747.0,67.5,0.65,15.5,329.0,701.18,549.28
2016,2,26,17,0,705.0,62.0,0.7,15.0,273.0,632.75,502.9
2016,2,26,17,15,639.5,55.0,0.8,14.0,216.5,552.4,445.9
2016,2,26,17,30,574.0,48.0,0.9,13.0,160.0,471.14,382.81
2016,2,26,17,45,461.5,38.0,1.0,12.0,109.0,362.1,292.3
2016,2,26,18,0,349.0,28.0,1.1,11.0,58.0,264.18,193.84
2016,2,26,18,15,174.5,14.0,1.1,10.5,29.0,100.97,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,16.0,1.55,7.5,32.5,13.04,0.0
2016,2,27,7,30,332.0,32.0,1.7,8.0,65.0,26.19,16.56
2016,2,27,7,45,436.5,43.5,1.9,9.0,116.0,34.6,25.29
2016,2,27,8,0,541.0,55.0,2.1,10.0,167.0,42.72,32.98
2016,2,27,8,15,605.0,63.0,2.2,11.0,222.5,47.48,37.38
2016,2,27,8,30,669.0,71.0,2.3,12.0,278.0,80.4,46.67
2016,2,27,8,45,709.5,77.0,2.45,13.5,333.0,136.51,79.93
2016,2,27,9,0,750.0,83.0,2.6,15.0,388.0,197.57,127.44
2016,2,27,9,15,779.0,87.5,2.7,15.5,440.0,262.46,183.48
2016,2,27,9,30,808.0,92.0,2.8,16.0,492.0,326.69,240.23
2016,2,27,9,45,827.0,96.0,2.95,16.5,538.5,389.46,295.64
2016,2,27,10,0,846.0,100.0,3.1,17.0,585.0,453.28,350.54
2016,2,27,10,15,861.0,103.0,3.15,17.5,626.0,515.01,402.0
2016,2,27,10,30,876.0,106.0,3.2,18.0,667.0,576.7,451.68
2016,2,27,10,45,885.0,108.5,3.25,18.5,700.5,634.03,496.47
2016,2,27,11,0,894.0,111.0,3.3,19.0,734.0,687.61,537.14
2016,2,27,11,15,901.0,112.5,3.35,19.0,760.0,738.86,576.04
2016,2,27,11,30,908.0,114.0,3.4,19.0,786.0,788.1,611.7
2016,2,27,11,45,911.5,115.5,3.45,19.5,803.0,832.39,641.22
2016,2,27,12,0,915.0,117.0,3.5,20.0,820.0,873.94,668.56
2016,2,27,12,15,917.0,117.5,3.5,20.0,828.5,910.29,693.1
2016,2,27,12,30,919.0,118.0,3.5,20.0,837.0,943.44,715.39
2016,2,27,12,45,918.0,118.5,3.55,20.5,836.5,970.51,732.47
2016,2,27,13,0,917.0,119.0,3.6,21.0,836.0,993.95,747.14
2016,2,27,13,15,914.5,118.5,3.6,21.0,826.0,1011.19,758.82
2016,2,27,13,30,912.0,118.0,3.6,21.0,816.0,1024.57,768.09
2016,2,27,13,45,905.5,117.5,3.6,21.0,797.5,1030.13,772.32
2016,2,27,14,0,899.0,117.0,3.6,21.0,779.0,1031.72,774.14
2016,2,27,14,15,891.0,115.5,3.6,21.0,752.0,1026.79,771.79
2016,2,27,14,30,883.0,114.0,3.6,21.0,725.0,1028.84,774.39
2016,2,27,14,45,870.0,112.0,3.6,21.0,690.5,1010.67,763.48
2016,2,27,15,0,857.0,110.0,3.6,21.0,656.0,988.83,750.34
2016,2,27,15,15,841.0,107.0,3.5,20.5,614.5,959.45,732.84
2016,2,27,15,30,825.0,104.0,3.4,20.0,573.0,926.89,713.12
2016,2,27,15,45,803.0,100.5,3.35,20.0,525.5,885.28,685.91
2016,2,27,16,0,781.0,97.0,3.3,20.0,478.0,841.29,656.79
2016,2,27,16,15,750.0,92.0,2.9,19.5,426.0,791.36,622.15
2016,2,27,16,30,719.0,87.0,2.5,19.0,374.0,735.08,582.24
2016,2,27,16,45,674.0,80.5,2.15,18.5,319.0,665.24,531.58
2016,2,27,17,0,629.0,74.0,1.8,18.0,264.0,596.41,480.15
2016,2,27,17,15,561.5,65.5,1.8,17.0,209.0,510.71,415.84
2016,2,27,17,30,494.0,57.0,1.8,16.0,154.0,429.11,350.04
2016,2,27,17,45,383.0,44.0,1.85,15.0,104.5,320.91,259.17
2016,2,27,18,0,272.0,31.0,1.9,14.0,55.0,223.77,165.5
2016,2,27,18,15,136.0,15.5,2.15,14.0,27.5,82.87,0.0
2016,2,27,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,28,7,15,112.0,19.5,4.3,12.5,31.5,15.39,0.0
2016,2,28,7,30,224.0,39.0,4.4,13.0,63.0,30.42,19.89
2016,2,28,7,45,332.0,53.5,4.5,14.0,112.0,41.08,30.43
2016,2,28,8,0,440.0,68.0,4.6,15.0,161.0,51.42,39.98
2016,2,28,8,15,507.5,78.5,4.8,15.5,215.0,59.94,47.7
2016,2,28,8,30,575.0,89.0,5.0,16.0,269.0,91.95,57.7
2016,2,28,8,45,287.5,72.5,5.2,17.0,162.5,87.9,56.29
2016,2,28,9,0,0.0,56.0,5.4,18.0,56.0,49.45,36.04
2016,2,28,9,15,0.0,63.5,5.55,18.5,63.5,56.12,41.42
2016,2,28,9,30,0.0,71.0,5.7,19.0,71.0,62.8,46.72
2016,2,28,9,45,0.0,118.0,5.85,19.5,118.0,104.01,80.36
2016,2,28,10,0,0.0,165.0,6.0,20.0,165.0,145.08,113.31
2016,2,28,10,15,2.0,175.5,5.95,20.5,176.5,155.8,121.39
2016,2,28,10,30,4.0,186.0,5.9,21.0,188.0,166.81,129.69
2016,2,28,10,45,12.0,224.0,5.9,21.5,232.5,206.15,160.52
2016,2,28,11,0,20.0,262.0,5.9,22.0,277.0,246.94,192.11
2016,2,28,11,15,20.5,271.5,5.8,22.0,287.0,257.94,200.41
2016,2,28,11,30,21.0,281.0,5.7,22.0,297.0,269.03,208.81
2016,2,28,11,45,140.5,329.5,5.6,22.5,438.0,428.64,333.78
2016,2,28,12,0,260.0,378.0,5.5,23.0,579.0,594.24,458.61
2016,2,28,12,15,214.0,387.0,5.4,23.0,553.5,567.39,437.0
2016,2,28,12,30,168.0,396.0,5.3,23.0,528.0,547.46,420.88
2016,2,28,12,45,93.0,338.0,5.2,23.5,411.0,413.98,319.04
2016,2,28,13,0,18.0,280.0,5.1,24.0,294.0,275.33,211.08
2016,2,28,13,15,62.5,329.0,4.95,24.0,377.0,384.9,296.22
2016,2,28,13,30,107.0,378.0,4.8,24.0,460.0,485.41,372.25
2016,2,28,13,45,189.5,366.5,4.7,24.0,508.5,576.12,441.48
2016,2,28,14,0,272.0,355.0,4.6,24.0,557.0,668.5,510.57
2016,2,28,14,15,303.5,334.5,4.45,24.0,552.5,681.94,521.06
2016,2,28,14,30,335.0,314.0,4.3,24.0,548.0,693.51,530.83
2016,2,28,14,45,297.5,305.0,4.2,24.0,505.0,648.24,498.0
2016,2,28,15,0,260.0,296.0,4.1,24.0,462.0,602.16,464.56
2016,2,28,15,15,500.5,213.5,3.9,23.5,508.0,754.77,583.89
2016,2,28,15,30,741.0,131.0,3.7,23.0,554.0,886.71,680.31
2016,2,28,15,45,423.5,174.0,3.55,23.0,411.5,621.39,487.41
2016,2,28,16,0,106.0,217.0,3.4,23.0,269.0,329.47,260.27
2016,2,28,16,15,363.5,163.0,3.05,22.5,314.0,518.4,414.65
2016,2,28,16,30,621.0,109.0,2.7,22.0,359.0,680.57,538.96
2016,2,28,16,45,574.5,100.5,2.4,21.5,305.5,610.26,486.52
2016,2,28,17,0,528.0,92.0,2.1,21.0,252.0,541.09,434.54
2016,2,28,17,15,457.0,80.5,2.1,20.0,199.5,450.54,365.17
2016,2,28,17,30,386.0,69.0,2.1,19.0,147.0,369.9,300.03
2016,2,28,17,45,281.5,52.5,2.15,18.5,99.5,268.24,214.43
2016,2,28,18,0,177.0,36.0,2.2,18.0,52.0,177.77,130.43
2016,2,28,18,15,88.5,18.0,2.45,18.0,26.0,61.12,0.0
2016,2,28,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,7,15,77.5,22.0,1.2,14.5,30.5,17.88,0.0
2016,2,29,7,30,155.0,44.0,1.4,15.0,61.0,34.83,23.86
2016,2,29,7,45,258.0,62.0,1.6,16.0,109.0,47.25,35.69
2016,2,29,8,0,361.0,80.0,1.8,17.0,157.0,59.95,47.2
2016,2,29,8,15,429.0,92.5,1.9,17.5,210.0,68.0,54.4
2016,2,29,8,30,497.0,105.0,2.0,18.0,263.0,100.41,65.59
2016,2,29,8,45,248.5,85.5,2.1,19.0,164.5,94.26,62.59
2016,2,29,9,0,0.0,66.0,2.2,20.0,66.0,58.33,43.08
2016,2,29,9,15,0.0,98.5,2.3,20.5,98.5,86.68,66.2
2016,2,29,9,30,0.0,131.0,2.4,21.0,131.0,114.72,88.61
2016,2,29,9,45,0.0,144.0,2.5,21.5,144.0,126.39,97.52
2016,2,29,10,0,0.0,157.0,2.6,22.0,157.0,138.15,106.43
2016,2,29,10,15,17.5,211.5,2.65,22.0,223.0,194.63,150.84
2016,2,29,10,30,35.0,266.0,2.7,22.0,289.0,256.49,198.78
2016,2,29,10,45,24.0,252.5,2.75,22.5,268.5,238.6,184.1
2016,2,29,11,0,13.0,239.0,2.8,23.0,248.0,221.62,170.29
2016,2,29,11,15,407.5,200.5,2.8,23.0,505.0,486.23,378.4
2016,2,29,11,30,802.0,162.0,2.8,23.0,762.0,765.02,583.51
2016,2,29,11,45,505.0,274.5,2.85,23.5,655.5,678.86,514.79
2016,2,29,12,0,208.0,387.0,2.9,24.0,549.0,550.02,415.79
2016,2,29,12,15,513.0,276.5,2.95,24.0,680.5,735.83,556.48
2016,2,29,12,30,818.0,166.0,3.0,24.0,812.0,915.14,682.97
2016,2,29,12,45,821.5,164.0,3.05,24.0,812.0,942.28,699.94
2016,2,29,13,0,825.0,162.0,3.1,24.0,812.0,966.21,716.13
2016,2,29,13,15,821.5,161.0,3.1,24.0,802.5,981.12,726.07
2016,2,29,13,30,818.0,160.0,3.1,24.0,793.0,992.35,733.79
2016,2,29,13,45,815.0,157.0,3.15,24.5,775.0,998.26,737.14
2016,2,29,14,0,812.0,154.0,3.2,25.0,757.0,1000.41,738.22
2016,2,29,14,15,544.0,241.5,3.2,24.5,640.0,835.42,627.45
2016,2,29,14,30,276.0,329.0,3.2,24.0,523.0,652.04,494.73
2016,2,29,14,45,227.5,318.0,3.2,24.0,472.5,575.27,440.63
2016,2,29,15,0,179.0,307.0,3.2,24.0,422.0,516.94,397.98
2016,2,29,15,15,121.0,279.0,3.15,24.0,354.5,429.26,332.43
2016,2,29,15,30,63.0,251.0,3.1,24.0,287.0,324.67,252.6
2016,2,29,15,45,337.5,200.0,3.1,24.0,369.5,554.24,435.59
2016,2,29,16,0,612.0,149.0,3.1,24.0,452.0,757.72,588.48
2016,2,29,16,15,576.0,140.5,2.75,23.5,401.5,692.95,541.51
2016,2,29,16,30,540.0,132.0,2.4,23.0,351.0,634.73,500.17
2016,2,29,16,45,492.5,121.0,2.05,22.5,298.5,564.86,448.49
2016,2,29,17,0,445.0,110.0,1.7,22.0,246.0,497.06,396.87
2016,2,29,17,15,376.0,95.0,1.65,21.0,194.5,411.66,331.47
2016,2,29,17,30,307.0,80.0,1.6,20.0,143.0,331.62,267.27
2016,2,29,17,45,221.5,59.5,1.6,19.5,97.5,228.99,182.19
2016,2,29,18,0,136.0,39.0,1.6,19.0,52.0,146.8,108.59
2016,2,29,18,15,68.0,19.5,1.8,19.0,26.0,68.6,0.0
2016,2,29,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,1,7,15,21.5,20.0,3.2,17.5,22.5,16.96,1.72
2016,3,1,7,30,43.0,40.0,3.4,18.0,45.0,32.8,21.97
2016,3,1,7,45,74.5,64.0,3.65,18.5,78.5,50.98,38.57
2016,3,1,8,0,106.0,88.0,3.9,19.0,112.0,68.62,54.37
2016,3,1,8,15,126.5,112.5,4.05,19.5,148.5,86.02,69.63
2016,3,1,8,30,147.0,137.0,4.2,20.0,185.0,112.63,84.36
2016,3,1,8,45,160.0,161.5,4.4,20.5,222.0,146.19,108.65
2016,3,1,9,0,173.0,186.0,4.6,21.0,259.0,181.86,136.49
2016,3,1,9,15,187.5,206.0,4.5,21.5,293.5,216.53,164.2
2016,3,1,9,30,202.0,226.0,4.4,22.0,328.0,253.1,193.6
2016,3,1,9,45,331.5,223.0,4.35,23.0,409.5,315.54,240.78
2016,3,1,10,0,461.0,220.0,4.3,24.0,491.0,394.72,301.46
2016,3,1,10,15,641.0,173.5,4.15,24.0,577.5,475.83,364.93
2016,3,1,10,30,821.0,127.0,4.0,24.0,664.0,571.58,439.34
2016,3,1,10,45,843.5,124.0,3.85,24.5,700.0,629.18,482.86
2016,3,1,11,0,866.0,121.0,3.7,25.0,736.0,686.84,525.11
2016,3,1,11,15,874.5,122.5,3.7,25.0,762.5,738.9,563.49
2016,3,1,11,30,883.0,124.0,3.7,25.0,789.0,789.16,599.17
2016,3,1,11,45,898.5,120.0,3.75,25.5,809.0,831.83,626.96
2016,3,1,12,0,914.0,116.0,3.8,26.0,829.0,877.31,656.42
2016,3,1,12,15,730.0,205.0,4.0,26.0,778.0,855.75,641.98
2016,3,1,12,30,546.0,294.0,4.2,26.0,727.0,804.56,603.25
2016,3,1,12,45,528.0,299.0,4.45,26.0,718.0,813.5,610.59
2016,3,1,13,0,510.0,304.0,4.7,26.0,709.0,819.32,615.81
2016,3,1,13,15,721.0,205.5,4.9,25.5,770.5,939.71,706.42
2016,3,1,13,30,932.0,107.0,5.1,25.0,832.0,1036.63,775.0
2016,3,1,13,45,933.0,103.5,5.3,25.0,815.0,1046.12,783.0
2016,3,1,14,0,934.0,100.0,5.5,25.0,798.0,1051.55,788.99
2016,3,1,14,15,927.0,98.5,5.55,25.0,771.5,1047.22,787.39
2016,3,1,14,30,920.0,97.0,5.6,25.0,745.0,1038.85,783.27
2016,3,1,14,45,658.5,182.5,5.7,25.0,635.5,892.28,683.32
2016,3,1,15,0,397.0,268.0,5.8,25.0,526.0,702.86,544.31
2016,3,1,15,15,381.0,253.0,5.8,24.5,487.5,667.44,521.23
2016,3,1,15,30,365.0,238.0,5.8,24.0,449.0,630.72,496.24
2016,3,1,15,45,302.5,227.0,5.8,23.5,392.5,554.94,440.09
2016,3,1,16,0,240.0,216.0,5.8,23.0,336.0,481.1,384.22
2016,3,1,16,15,500.0,147.5,5.5,22.5,362.5,635.68,511.19
2016,3,1,16,30,760.0,79.0,5.2,22.0,389.0,755.32,603.34
2016,3,1,16,45,720.0,73.0,4.95,21.5,333.5,688.01,553.71
2016,3,1,17,0,680.0,67.0,4.7,21.0,278.0,626.35,507.86
2016,3,1,17,15,616.5,60.0,4.35,20.0,222.5,543.06,443.83
2016,3,1,17,30,553.0,53.0,4.0,19.0,167.0,463.62,378.91
2016,3,1,17,45,451.0,42.0,3.7,18.5,116.0,360.2,290.76
2016,3,1,18,0,349.0,31.0,3.4,18.0,65.0,266.71,203.34
2016,3,1,18,15,174.5,15.5,3.3,17.5,32.5,126.23,0.0
2016,3,1,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,2,7,15,204.5,17.5,2.65,9.5,41.0,13.9,2.09
2016,3,2,7,30,409.0,35.0,2.8,10.0,82.0,28.25,18.97
2016,3,2,7,45,499.5,45.5,2.95,11.0,135.0,35.69,26.27
2016,3,2,8,0,590.0,56.0,3.1,12.0,188.0,42.88,32.96
2016,3,2,8,15,648.0,63.0,3.3,12.5,244.5,46.84,36.6
2016,3,2,8,30,706.0,70.0,3.5,13.0,301.0,85.35,47.63
2016,3,2,8,45,736.5,77.0,3.75,14.0,355.0,147.88,87.64
2016,3,2,9,0,767.0,84.0,4.0,15.0,409.0,209.78,137.18
2016,3,2,9,15,793.5,88.0,3.95,15.5,461.0,271.48,191.23
2016,3,2,9,30,820.0,92.0,3.9,16.0,513.0,335.74,248.42
2016,3,2,9,45,830.0,99.0,3.9,17.0,557.5,398.9,303.84
2016,3,2,10,0,840.0,106.0,3.9,18.0,602.0,462.07,357.42
2016,3,2,10,15,854.0,108.5,3.85,18.5,642.5,522.76,407.79
2016,3,2,10,30,868.0,111.0,3.8,19.0,683.0,583.29,456.25
2016,3,2,10,45,871.5,116.5,3.8,19.5,715.0,639.96,500.21
2016,3,2,11,0,875.0,122.0,3.8,20.0,747.0,694.88,541.41
2016,3,2,11,15,882.0,123.5,3.8,20.5,772.0,746.35,579.0
2016,3,2,11,30,889.0,125.0,3.8,21.0,797.0,791.08,610.11
2016,3,2,11,45,886.5,129.5,3.8,21.5,812.0,838.73,641.68
2016,3,2,12,0,884.0,134.0,3.8,22.0,827.0,878.51,667.35
2016,3,2,12,15,885.0,134.5,3.85,22.0,834.5,913.94,691.45
2016,3,2,12,30,886.0,135.0,3.9,22.0,842.0,946.14,713.33
2016,3,2,12,45,873.5,141.5,4.0,22.5,838.0,968.92,727.72
2016,3,2,13,0,861.0,148.0,4.1,23.0,834.0,987.63,739.49
2016,3,2,13,15,857.0,147.0,4.1,23.0,823.5,1002.53,749.66
2016,3,2,13,30,853.0,146.0,4.1,23.0,813.0,1013.6,757.42
2016,3,2,13,45,830.5,153.0,4.15,23.5,790.0,1011.15,755.13
2016,3,2,14,0,808.0,160.0,4.2,24.0,767.0,1004.53,750.31
2016,3,2,14,15,533.0,248.5,4.2,24.0,643.0,832.98,631.35
2016,3,2,14,30,258.0,337.0,4.2,24.0,519.0,642.99,490.54
2016,3,2,14,45,212.5,324.0,4.25,24.5,469.5,566.96,435.5
2016,3,2,15,0,167.0,311.0,4.3,25.0,420.0,509.26,392.26
2016,3,2,15,15,154.5,290.0,4.2,24.5,386.0,474.16,367.71
2016,3,2,15,30,142.0,269.0,4.1,24.0,352.0,438.58,342.4
2016,3,2,15,45,101.5,240.5,4.1,24.0,297.5,350.11,275.01
2016,3,2,16,0,61.0,212.0,4.1,24.0,243.0,280.81,221.0
2016,3,2,16,15,69.0,192.0,3.9,23.5,223.5,266.25,211.12
2016,3,2,16,30,77.0,172.0,3.7,23.0,204.0,250.98,200.34
2016,3,2,16,45,269.5,140.5,3.5,22.5,229.0,395.73,320.62
2016,3,2,17,0,462.0,109.0,3.3,22.0,254.0,508.36,411.45
2016,3,2,17,15,395.5,94.5,3.4,21.5,201.5,424.44,344.83
2016,3,2,17,30,329.0,80.0,3.5,21.0,149.0,345.61,280.38
2016,3,2,17,45,234.0,60.5,3.6,20.5,102.0,248.7,198.78
2016,3,2,18,0,139.0,41.0,3.7,20.0,55.0,150.37,112.89
2016,3,2,18,15,69.5,20.5,3.95,19.5,27.5,71.18,0.0
2016,3,2,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
