Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,92.0,24.5,2.3,17.5,35.5,19.91,6.62
2016,3,3,7,30,184.0,49.0,2.6,18.0,71.0,38.64,27.17
2016,3,3,7,45,291.5,65.0,2.9,19.0,121.5,49.35,37.21
2016,3,3,8,0,399.0,81.0,3.2,20.0,172.0,60.49,47.17
2016,3,3,8,15,209.5,102.0,3.4,20.5,151.0,76.6,61.22
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,103.54,79.91
2016,3,3,8,45,357.5,112.0,3.8,21.5,264.5,128.22,85.04
2016,3,3,9,0,695.0,101.0,4.0,22.0,399.0,208.35,135.42
2016,3,3,9,15,727.0,106.0,4.2,22.5,451.5,268.41,186.17
2016,3,3,9,30,759.0,111.0,4.4,23.0,504.0,331.83,240.74
2016,3,3,9,45,809.0,104.5,4.6,23.5,557.0,397.26,296.28
2016,3,3,10,0,859.0,98.0,4.8,24.0,610.0,464.09,352.17
2016,3,3,10,15,875.0,100.0,5.1,24.0,652.0,526.31,404.5
2016,3,3,10,30,891.0,102.0,5.4,24.0,694.0,588.14,455.33
2016,3,3,10,45,915.0,98.0,5.75,24.5,731.5,648.35,503.15
2016,3,3,11,0,939.0,94.0,6.1,25.0,769.0,708.49,549.85
2016,3,3,11,15,947.0,95.5,6.25,25.0,796.0,762.43,591.32
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,814.28,628.55
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,861.87,661.21
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,906.93,691.85
2016,3,3,12,15,977.5,93.5,6.7,26.0,871.0,945.39,718.41
2016,3,3,12,30,980.0,94.0,6.7,26.0,880.0,980.42,742.54
2016,3,3,12,45,983.0,92.0,6.7,26.0,880.5,1009.66,762.65
2016,3,3,13,0,986.0,90.0,6.7,26.0,881.0,1035.12,780.23
2016,3,3,13,15,984.5,90.0,6.6,26.0,871.0,1054.55,793.17
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,1069.86,803.4
2016,3,3,13,45,982.0,87.5,6.4,26.0,843.5,1078.65,809.31
2016,3,3,14,0,981.0,85.0,6.3,26.0,826.0,1083.17,812.5
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.5,1079.67,810.43
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,1071.95,805.7
2016,3,3,14,45,956.0,83.0,6.0,26.0,735.5,1055.86,795.47
2016,3,3,15,0,944.0,83.0,5.9,26.0,700.0,1035.89,782.78
2016,3,3,15,15,930.5,81.0,5.7,25.5,657.5,1008.33,765.86
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,977.3,746.58
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,938.85,720.6
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,897.55,692.55
2016,3,3,16,15,860.0,69.0,4.75,24.0,465.0,846.56,659.08
2016,3,3,16,30,835.0,66.0,4.4,23.0,412.0,801.97,629.69
2016,3,3,16,45,799.0,61.5,4.05,22.5,355.0,736.9,583.87
2016,3,3,17,0,763.0,57.0,3.7,22.0,298.0,671.82,536.69
2016,3,3,17,15,705.0,51.5,3.4,20.5,240.5,590.28,477.01
2016,3,3,17,30,647.0,46.0,3.1,19.0,183.0,511.67,415.84
2016,3,3,17,45,545.5,37.5,2.85,18.0,129.0,406.44,327.82
2016,3,3,18,0,444.0,29.0,2.6,17.0,75.0,310.06,239.57
2016,3,3,18,15,222.0,14.5,2.6,16.5,37.5,150.05,0.59
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,239.0,17.5,1.8,9.5,47.0,13.76,3.92
2016,3,4,7,30,478.0,35.0,1.8,10.0,94.0,28.08,19.04
2016,3,4,7,45,574.0,43.5,1.8,11.0,150.5,37.03,27.57
2016,3,4,8,0,670.0,52.0,1.8,12.0,207.0,43.27,33.38
2016,3,4,8,15,725.0,57.5,1.8,13.0,266.0,46.57,36.31
2016,3,4,8,30,780.0,63.0,1.8,14.0,325.0,89.36,47.78
2016,3,4,8,45,815.5,67.0,1.85,15.0,382.5,150.53,85.63
2016,3,4,9,0,851.0,71.0,1.9,16.0,440.0,215.91,137.61
2016,3,4,9,15,875.0,74.5,2.05,16.5,493.5,281.91,195.21
2016,3,4,9,30,899.0,78.0,2.2,17.0,547.0,352.97,257.69
2016,3,4,9,45,915.5,81.0,2.35,18.0,595.0,419.03,314.96
2016,3,4,10,0,932.0,84.0,2.5,19.0,643.0,485.56,370.74
2016,3,4,10,15,944.0,86.0,2.3,19.0,684.5,549.13,422.77
2016,3,4,10,30,956.0,88.0,2.1,19.0,726.0,612.03,472.08
2016,3,4,10,45,962.5,90.0,1.95,19.5,759.5,670.68,515.49
2016,3,4,11,0,969.0,92.0,1.8,20.0,793.0,727.53,555.63
2016,3,4,11,15,975.0,93.0,1.7,20.5,818.5,780.99,591.81
2016,3,4,11,30,981.0,94.0,1.6,21.0,844.0,832.09,623.19
2016,3,4,11,45,980.0,97.0,1.5,21.5,860.5,877.08,649.72
2016,3,4,12,0,979.0,100.0,1.4,22.0,877.0,918.76,673.47
2016,3,4,12,15,980.5,100.5,1.35,22.0,884.5,956.56,696.28
2016,3,4,12,30,982.0,101.0,1.3,22.0,892.0,990.87,716.67
2016,3,4,12,45,979.0,102.0,1.3,22.5,890.0,1017.91,731.81
2016,3,4,13,0,976.0,103.0,1.3,23.0,888.0,1040.97,744.53
2016,3,4,13,15,973.0,102.5,1.3,23.0,877.5,1058.36,755.27
2016,3,4,13,30,970.0,102.0,1.3,23.0,867.0,1071.6,763.65
2016,3,4,13,45,963.5,101.5,1.3,23.0,847.0,1077.21,767.53
2016,3,4,14,0,957.0,101.0,1.3,23.0,827.0,1078.59,769.09
2016,3,4,14,15,949.5,100.0,1.3,23.0,799.5,1074.21,767.34
2016,3,4,14,30,942.0,99.0,1.3,23.0,772.0,1065.71,763.29
2016,3,4,14,45,930.5,97.5,1.35,23.0,735.5,1048.63,755.02
2016,3,4,15,0,919.0,96.0,1.4,23.0,699.0,1027.73,744.5
2016,3,4,15,15,904.0,93.5,1.4,22.5,656.5,998.6,729.37
2016,3,4,15,30,889.0,91.0,1.4,22.0,614.0,966.15,712.08
2016,3,4,15,45,868.5,88.0,1.45,22.0,564.5,934.33,694.44
2016,3,4,16,0,848.0,85.0,1.5,22.0,515.0,890.15,668.29
2016,3,4,16,15,820.0,81.0,1.35,21.5,461.5,835.94,633.63
2016,3,4,16,30,792.0,77.0,1.2,21.0,408.0,780.29,597.35
2016,3,4,16,45,751.5,72.0,1.05,20.5,351.0,712.41,551.48
2016,3,4,17,0,711.0,67.0,0.9,20.0,294.0,644.88,504.4
2016,3,4,17,15,649.0,60.0,0.95,19.0,236.5,565.95,449.57
2016,3,4,17,30,587.0,53.0,1.0,18.0,179.0,485.82,389.04
2016,3,4,17,45,482.5,43.0,1.1,17.0,126.0,380.24,304.14
2016,3,4,18,0,378.0,33.0,1.2,16.0,73.0,284.57,219.82
2016,3,4,18,15,189.0,16.5,1.2,15.5,36.5,136.85,18.15
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,185.5,20.5,0.75,11.5,44.0,16.21,6.28
2016,3,5,7,30,371.0,41.0,0.8,12.0,88.0,33.1,23.36
2016,3,5,7,45,469.0,51.5,0.9,13.0,142.0,40.29,30.29
2016,3,5,8,0,567.0,62.0,1.0,14.0,196.0,47.27,36.69
2016,3,5,8,15,369.5,100.0,1.05,15.0,196.5,72.45,58.94
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,116.23,87.35
2016,3,5,8,45,116.0,159.5,1.15,17.0,202.0,140.95,107.05
2016,3,5,9,0,60.0,181.0,1.2,18.0,207.0,160.49,124.57
2016,3,5,9,15,167.5,203.5,1.25,18.5,288.5,210.81,160.91
2016,3,5,9,30,275.0,226.0,1.3,19.0,370.0,276.51,210.44
2016,3,5,9,45,230.5,254.0,1.4,19.5,382.0,304.18,233.82
2016,3,5,10,0,186.0,282.0,1.5,20.0,394.0,326.31,251.86
2016,3,5,10,15,122.0,289.5,1.6,20.5,365.0,316.59,244.72
2016,3,5,10,30,58.0,297.0,1.7,21.0,336.0,295.93,228.42
2016,3,5,10,45,57.5,311.5,1.8,21.5,352.5,314.69,242.26
2016,3,5,11,0,57.0,326.0,1.9,22.0,369.0,333.5,255.81
2016,3,5,11,15,488.0,219.5,1.95,22.0,594.5,562.9,433.35
2016,3,5,11,30,919.0,113.0,2.0,22.0,820.0,805.75,608.68
2016,3,5,11,45,922.0,114.5,2.15,22.5,837.0,850.0,635.91
2016,3,5,12,0,925.0,116.0,2.3,23.0,854.0,891.4,662.91
2016,3,5,12,15,927.0,116.5,2.35,23.0,862.0,927.93,686.95
2016,3,5,12,30,929.0,117.0,2.4,23.0,870.0,961.19,708.83
2016,3,5,12,45,926.5,118.0,2.45,23.5,868.0,987.39,724.72
2016,3,5,13,0,924.0,119.0,2.5,24.0,866.0,1009.85,738.25
2016,3,5,13,15,921.0,118.5,2.55,24.0,856.0,1026.41,749.53
2016,3,5,13,30,918.0,118.0,2.6,24.0,846.0,1039.05,758.47
2016,3,5,13,45,909.5,118.5,2.65,24.5,826.0,1043.35,760.76
2016,3,5,14,0,901.0,119.0,2.7,25.0,806.0,1043.64,760.69
2016,3,5,14,15,893.0,117.5,2.7,24.5,779.0,1038.25,759.66
2016,3,5,14,30,885.0,116.0,2.7,24.0,752.0,1028.97,756.3
2016,3,5,14,45,857.5,121.0,2.75,24.0,713.0,1015.05,749.11
2016,3,5,15,0,830.0,126.0,2.8,24.0,674.0,986.6,732.45
2016,3,5,15,15,764.0,132.5,2.75,23.5,613.0,926.02,694.82
2016,3,5,15,30,698.0,139.0,2.7,23.0,552.0,858.37,651.89
2016,3,5,15,45,695.0,126.0,2.7,23.0,509.0,825.49,631.51
2016,3,5,16,0,692.0,113.0,2.7,23.0,466.0,789.55,608.48
2016,3,5,16,15,686.5,107.5,2.4,22.5,427.0,757.84,587.46
2016,3,5,16,30,681.0,102.0,2.1,22.0,388.0,723.67,564.26
2016,3,5,16,45,632.5,95.5,1.85,21.5,332.5,651.63,513.32
2016,3,5,17,0,584.0,89.0,1.6,21.0,277.0,580.88,462.03
2016,3,5,17,15,519.5,79.0,1.6,20.0,222.0,496.6,399.48
2016,3,5,17,30,455.0,69.0,1.6,19.0,167.0,416.15,336.36
2016,3,5,17,45,353.0,54.0,1.6,18.0,117.0,311.17,250.29
2016,3,5,18,0,251.0,39.0,1.6,17.0,67.0,219.31,169.86
2016,3,5,18,15,125.5,19.5,1.65,16.5,33.5,106.74,24.34
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,5.0,2.4,12.0,5.0,0.0,0.0
2016,3,6,7,0,0.0,10.0,2.8,13.0,10.0,9.1,0.0
2016,3,6,7,15,131.0,30.0,2.95,13.5,47.5,23.43,12.18
2016,3,6,7,30,262.0,50.0,3.1,14.0,85.0,38.56,27.9
2016,3,6,7,45,339.5,66.5,3.3,14.5,134.5,50.35,38.94
2016,3,6,8,0,417.0,83.0,3.5,15.0,184.0,61.7,49.29
2016,3,6,8,15,238.5,110.5,3.7,15.5,171.5,82.44,67.63
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,113.51,88.57
2016,3,6,8,45,65.5,161.5,4.15,17.0,188.0,139.04,108.09
2016,3,6,9,0,71.0,185.0,4.4,18.0,217.0,165.66,129.0
2016,3,6,9,15,227.5,196.0,4.5,18.5,314.0,218.97,166.7
2016,3,6,9,30,384.0,207.0,4.6,19.0,411.0,295.8,225.46
2016,3,6,9,45,277.0,246.0,4.7,19.5,400.0,315.78,245.15
2016,3,6,10,0,170.0,285.0,4.8,20.0,389.0,321.97,251.81
2016,3,6,10,15,131.0,300.5,4.9,20.5,384.0,330.37,258.48
2016,3,6,10,30,92.0,316.0,5.0,21.0,379.0,331.2,258.58
2016,3,6,10,45,49.0,259.0,5.1,21.5,293.0,262.5,204.45
2016,3,6,11,0,6.0,202.0,5.2,22.0,207.0,183.72,141.6
2016,3,6,11,15,23.5,267.5,5.3,22.5,286.0,256.02,198.11
2016,3,6,11,30,41.0,333.0,5.4,23.0,365.0,339.12,261.68
2016,3,6,11,45,26.0,288.0,5.55,23.5,309.0,288.68,222.1
2016,3,6,12,0,11.0,243.0,5.7,24.0,253.0,228.58,175.01
2016,3,6,12,15,6.5,201.0,5.75,24.0,207.0,186.76,142.45
2016,3,6,12,30,2.0,159.0,5.8,24.0,161.0,144.55,109.3
2016,3,6,12,45,19.0,251.0,5.9,24.5,266.5,246.51,189.0
2016,3,6,13,0,36.0,343.0,6.0,25.0,372.0,368.77,282.12
2016,3,6,13,15,39.0,344.5,6.0,25.0,376.0,376.71,288.11
2016,3,6,13,30,42.0,346.0,6.0,25.0,380.0,384.72,294.44
2016,3,6,13,45,199.0,347.5,6.05,25.0,501.0,563.18,433.53
2016,3,6,14,0,356.0,349.0,6.1,25.0,622.0,745.06,570.3
2016,3,6,14,15,296.5,348.5,6.05,25.0,571.0,690.05,528.83
2016,3,6,14,30,237.0,348.0,6.0,25.0,520.0,615.17,473.55
2016,3,6,14,45,300.5,317.0,5.95,25.0,524.0,664.04,512.43
2016,3,6,15,0,364.0,286.0,5.9,25.0,528.0,691.21,535.25
2016,3,6,15,15,563.5,205.5,5.8,24.5,553.0,808.08,627.97
2016,3,6,15,30,763.0,125.0,5.7,24.0,578.0,903.6,699.33
2016,3,6,15,45,738.5,121.0,5.65,24.0,531.0,859.98,669.22
2016,3,6,16,0,714.0,117.0,5.6,24.0,484.0,814.4,638.16
2016,3,6,16,15,627.0,120.0,5.45,23.5,417.5,721.05,572.03
2016,3,6,16,30,540.0,123.0,5.3,23.0,351.0,623.24,500.88
2016,3,6,16,45,492.5,115.0,5.15,22.5,301.5,556.62,451.21
2016,3,6,17,0,445.0,107.0,5.0,22.0,252.0,492.15,401.31
2016,3,6,17,15,394.5,92.0,4.85,21.5,202.5,419.41,343.31
2016,3,6,17,30,344.0,77.0,4.7,21.0,153.0,350.24,286.04
2016,3,6,17,45,265.5,59.0,4.55,20.5,107.5,264.13,212.82
2016,3,6,18,0,187.0,41.0,4.4,20.0,62.0,185.92,143.33
2016,3,6,18,15,93.5,20.5,4.35,19.5,31.0,92.63,28.14
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.55,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,21.45,10.98
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,37.72,26.89
2016,3,7,7,45,10.5,67.5,4.85,17.5,70.5,56.78,44.1
2016,3,7,8,0,21.0,91.0,5.1,18.0,97.0,73.41,58.96
2016,3,7,8,15,33.0,114.0,5.45,18.5,125.0,90.56,73.93
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,112.31,87.03
2016,3,7,8,45,22.5,83.0,6.2,19.5,91.0,74.78,55.94
2016,3,7,9,0,0.0,29.0,6.6,20.0,29.0,25.56,15.72
2016,3,7,9,15,0.0,45.0,6.8,20.5,45.0,39.73,27.37
2016,3,7,9,30,0.0,61.0,7.0,21.0,61.0,53.94,38.91
2016,3,7,9,45,0.0,66.5,7.25,21.5,66.5,58.85,42.7
2016,3,7,10,0,0.0,72.0,7.5,22.0,72.0,63.76,46.48
2016,3,7,10,15,22.0,181.0,7.45,22.0,196.0,171.47,133.14
2016,3,7,10,30,44.0,290.0,7.4,22.0,320.0,281.98,220.31
2016,3,7,10,45,39.0,296.5,7.35,22.5,324.0,289.92,225.67
2016,3,7,11,0,34.0,303.0,7.3,23.0,328.0,297.21,230.56
2016,3,7,11,15,35.0,312.5,7.2,23.0,339.0,310.94,240.95
2016,3,7,11,30,36.0,322.0,7.1,23.0,350.0,324.82,251.44
2016,3,7,11,45,50.0,349.0,7.0,23.0,388.5,365.97,283.15
2016,3,7,12,0,64.0,376.0,6.9,23.0,427.0,408.93,315.99
2016,3,7,12,15,103.5,395.5,6.85,23.0,479.5,468.2,361.85
2016,3,7,12,30,143.0,415.0,6.8,23.0,532.0,542.92,418.72
2016,3,7,12,45,159.5,415.0,6.75,23.0,545.5,567.16,437.14
2016,3,7,13,0,176.0,415.0,6.7,23.0,559.0,591.52,455.78
2016,3,7,13,15,159.0,409.0,6.65,23.0,538.0,576.96,444.62
2016,3,7,13,30,142.0,403.0,6.6,23.0,517.0,560.93,432.48
2016,3,7,13,45,121.0,389.0,6.6,23.0,485.0,530.88,409.93
2016,3,7,14,0,100.0,375.0,6.6,23.0,453.0,481.66,373.01
2016,3,7,14,15,81.5,352.5,6.6,22.5,414.5,441.87,343.66
2016,3,7,14,30,63.0,330.0,6.6,22.0,376.0,401.4,313.4
2016,3,7,14,45,108.0,325.5,6.6,22.0,400.0,444.57,348.96
2016,3,7,15,0,153.0,321.0,6.6,22.0,424.0,505.42,397.53
2016,3,7,15,15,76.5,193.5,6.6,22.0,245.0,283.82,225.03
2016,3,7,15,30,0.0,66.0,6.6,22.0,66.0,58.42,42.12
2016,3,7,15,45,0.0,37.0,6.65,22.0,37.0,32.68,21.24
2016,3,7,16,0,0.0,8.0,6.7,22.0,8.0,7.05,0.17
2016,3,7,16,15,0.0,11.0,6.6,21.5,11.0,9.69,2.39
2016,3,7,16,30,0.0,14.0,6.5,21.0,14.0,12.32,4.63
2016,3,7,16,45,0.0,12.0,6.4,21.0,12.0,10.55,3.18
2016,3,7,17,0,0.0,10.0,6.3,21.0,10.0,8.79,1.72
2016,3,7,17,15,0.0,7.5,6.25,20.5,7.5,6.59,0.0
2016,3,7,17,30,0.0,5.0,6.2,20.0,5.0,4.39,0.0
2016,3,7,17,45,0.0,3.5,6.2,20.0,3.5,3.07,0.0
2016,3,7,18,0,0.0,2.0,6.2,20.0,2.0,1.75,0.0
2016,3,7,18,15,0.0,1.0,6.25,19.5,1.0,0.87,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.31,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.63,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.38,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.14,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,7.91,1.3
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,9.67,2.48
2016,3,8,8,45,0.0,11.5,5.75,20.5,11.5,10.12,2.82
2016,3,8,9,0,0.0,12.0,5.9,21.0,12.0,10.56,3.15
2016,3,8,9,15,0.0,81.5,5.95,21.5,81.5,72.14,53.93
2016,3,8,9,30,0.0,151.0,6.0,22.0,151.0,131.74,101.99
2016,3,8,9,45,8.5,188.0,6.1,22.5,193.5,167.05,129.61
2016,3,8,10,0,17.0,225.0,6.2,23.0,236.0,203.86,158.18
2016,3,8,10,15,43.5,268.5,6.1,23.5,298.0,257.69,199.79
2016,3,8,10,30,70.0,312.0,6.0,24.0,360.0,315.5,244.02
2016,3,8,10,45,128.0,339.0,5.95,24.5,431.5,385.78,297.71
2016,3,8,11,0,186.0,366.0,5.9,25.0,503.0,459.57,353.39
2016,3,8,11,15,227.5,373.5,5.7,25.0,547.5,509.8,391.23
2016,3,8,11,30,269.0,381.0,5.5,25.0,592.0,570.89,436.58
2016,3,8,11,45,298.0,383.0,5.3,25.5,621.0,613.28,466.64
2016,3,8,12,0,327.0,385.0,5.1,26.0,650.0,656.94,497.13
2016,3,8,12,15,423.5,352.5,4.85,25.5,698.5,735.38,555.45
2016,3,8,12,30,520.0,320.0,4.6,25.0,747.0,810.34,610.25
2016,3,8,12,45,451.5,347.0,4.45,25.0,718.0,793.32,595.58
2016,3,8,13,0,383.0,374.0,4.3,25.0,689.0,759.92,570.4
2016,3,8,13,15,428.5,348.5,4.1,25.0,696.5,803.0,601.47
2016,3,8,13,30,474.0,323.0,3.9,25.0,704.0,833.49,623.37
2016,3,8,13,45,379.0,348.0,3.75,25.0,648.5,760.03,570.01
2016,3,8,14,0,284.0,373.0,3.6,25.0,593.0,699.29,525.16
2016,3,8,14,15,543.5,258.5,3.45,25.0,661.5,856.2,642.56
2016,3,8,14,30,803.0,144.0,3.3,25.0,730.0,991.39,734.98
2016,3,8,14,45,778.5,147.5,3.2,25.5,693.5,974.72,721.84
2016,3,8,15,0,754.0,151.0,3.1,26.0,657.0,948.54,703.85
2016,3,8,15,15,637.0,177.5,3.0,26.0,586.5,855.35,642.02
2016,3,8,15,30,520.0,204.0,2.9,26.0,516.0,756.39,573.9
2016,3,8,15,45,597.0,168.0,2.85,26.0,499.0,782.45,595.63
2016,3,8,16,0,674.0,132.0,2.8,26.0,482.0,796.27,606.64
2016,3,8,16,15,641.0,125.5,2.6,25.5,430.5,739.62,568.6
2016,3,8,16,30,608.0,119.0,2.4,25.0,379.0,682.34,529.88
2016,3,8,16,45,563.0,110.0,2.2,24.5,325.5,612.47,480.96
2016,3,8,17,0,518.0,101.0,2.0,24.0,272.0,539.18,427.34
2016,3,8,17,15,452.5,89.5,1.95,23.0,219.0,456.77,365.58
2016,3,8,17,30,387.0,78.0,1.9,22.0,166.0,379.3,304.68
2016,3,8,17,45,290.0,62.0,1.9,21.5,117.0,282.34,224.96
2016,3,8,18,0,193.0,46.0,1.9,21.0,68.0,195.51,150.28
2016,3,8,18,15,96.5,23.0,2.2,20.5,34.0,89.26,38.41
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.31,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.63,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.0,5.5,4.82,0.0
2016,3,9,8,0,0.0,8.0,3.5,19.0,8.0,7.02,0.54
2016,3,9,8,15,0.0,10.0,3.35,19.0,10.0,8.79,2.11
2016,3,9,8,30,0.0,12.0,3.2,19.0,12.0,10.55,3.27
2016,3,9,8,45,0.0,27.0,3.1,19.5,27.0,23.79,14.36
2016,3,9,9,0,0.0,42.0,3.0,20.0,42.0,37.06,25.33
2016,3,9,9,15,0.0,26.5,2.95,20.0,26.5,23.37,13.84
2016,3,9,9,30,0.0,11.0,2.9,20.0,11.0,9.7,2.42
2016,3,9,9,45,0.0,13.0,2.85,20.5,13.0,11.47,3.85
2016,3,9,10,0,0.0,15.0,2.8,21.0,15.0,13.24,5.27
2016,3,9,10,15,0.0,32.0,2.6,21.0,32.0,28.3,17.6
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,43.39,29.86
2016,3,9,10,45,0.0,61.5,2.2,21.5,61.5,54.51,38.74
2016,3,9,11,0,0.0,74.0,2.0,22.0,74.0,65.66,47.55
2016,3,9,11,15,0.0,73.0,1.8,21.5,73.0,64.8,46.86
2016,3,9,11,30,0.0,72.0,1.6,21.0,72.0,63.93,46.21
2016,3,9,11,45,0.0,68.0,1.45,21.0,68.0,60.38,43.31
2016,3,9,12,0,0.0,64.0,1.3,21.0,64.0,56.84,40.43
2016,3,9,12,15,13.0,194.5,1.8,21.0,205.5,186.36,143.4
2016,3,9,12,30,26.0,325.0,2.3,21.0,347.0,333.83,256.4
2016,3,9,12,45,18.5,282.0,2.85,21.0,297.5,275.33,211.84
2016,3,9,13,0,11.0,239.0,3.4,21.0,248.0,228.47,176.03
2016,3,9,13,15,5.5,161.0,3.6,21.0,165.5,150.48,115.11
2016,3,9,13,30,0.0,83.0,3.8,21.0,83.0,73.76,54.0
2016,3,9,13,45,0.0,89.5,4.05,21.5,89.5,79.54,58.62
2016,3,9,14,0,0.0,96.0,4.3,22.0,96.0,85.4,63.26
2016,3,9,14,15,8.5,177.5,4.25,22.0,184.0,170.2,131.08
2016,3,9,14,30,17.0,259.0,4.2,22.0,272.0,259.76,201.42
2016,3,9,14,45,8.5,180.5,4.2,22.0,187.0,173.92,134.2
2016,3,9,15,0,0.0,102.0,4.2,22.0,102.0,90.8,67.99
2016,3,9,15,15,0.0,78.5,4.05,21.5,78.5,69.56,51.17
2016,3,9,15,30,0.0,55.0,3.9,21.0,55.0,48.65,34.36
2016,3,9,15,45,0.0,32.5,3.75,21.0,32.5,28.7,18.07
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,8.81,1.66
2016,3,9,16,15,0.0,75.5,3.4,20.5,75.5,66.8,49.83
2016,3,9,16,30,0.0,141.0,3.2,20.0,141.0,133.89,105.23
2016,3,9,16,45,0.0,121.5,3.05,20.0,121.5,115.23,90.17
2016,3,9,17,0,0.0,102.0,2.9,20.0,102.0,96.5,74.94
2016,3,9,17,15,0.0,82.0,2.8,19.5,82.0,77.07,59.01
2016,3,9,17,30,0.0,62.0,2.7,19.0,62.0,57.43,42.56
2016,3,9,17,45,0.0,44.0,2.65,19.0,44.0,39.79,27.46
2016,3,9,18,0,0.0,26.0,2.6,19.0,26.0,22.91,12.9
2016,3,9,18,15,0.0,13.0,2.75,19.0,13.0,11.43,0.57
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.45,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.87,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.07,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.26,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,8.34,1.81
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,11.42,4.61
2016,3,10,8,15,0.0,16.5,4.3,14.0,16.5,14.51,7.4
2016,3,10,8,30,0.0,20.0,4.4,14.0,20.0,17.6,9.49
2016,3,10,8,45,0.0,40.0,4.5,14.5,40.0,35.28,24.52
2016,3,10,9,0,0.0,60.0,4.6,15.0,60.0,53.02,39.38
2016,3,10,9,15,11.0,133.5,4.75,15.5,139.5,119.18,94.04
2016,3,10,9,30,22.0,207.0,4.9,16.0,219.0,185.21,147.51
2016,3,10,9,45,16.0,208.0,5.1,16.5,217.5,186.76,148.3
2016,3,10,10,0,10.0,209.0,5.3,17.0,216.0,187.19,148.16
2016,3,10,10,15,12.0,221.5,5.45,17.0,230.0,200.6,158.7
2016,3,10,10,30,14.0,234.0,5.6,17.0,244.0,214.28,169.45
2016,3,10,10,45,17.5,256.5,5.8,17.5,269.5,238.0,187.88
2016,3,10,11,0,21.0,279.0,6.0,18.0,295.0,262.36,206.67
2016,3,10,11,15,12.0,221.5,6.0,18.0,231.0,206.26,161.78
2016,3,10,11,30,3.0,164.0,6.0,18.0,167.0,148.63,115.36
2016,3,10,11,45,1.5,148.0,6.05,18.5,149.5,133.34,102.78
2016,3,10,12,0,0.0,132.0,6.1,19.0,132.0,117.84,90.02
2016,3,10,12,15,0.0,100.5,6.0,19.0,100.5,89.5,67.16
2016,3,10,12,30,0.0,69.0,5.9,19.0,69.0,61.31,44.34
2016,3,10,12,45,1.0,111.0,5.85,19.0,111.5,99.99,75.68
2016,3,10,13,0,2.0,153.0,5.8,19.0,154.0,139.46,107.4
2016,3,10,13,15,3.0,163.0,5.7,19.0,165.5,149.9,115.79
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,160.47,124.33
2016,3,10,13,45,7.5,204.5,5.6,19.0,211.0,194.13,151.36
2016,3,10,14,0,11.0,236.0,5.6,19.0,245.0,228.7,179.01
2016,3,10,14,15,5.5,158.5,5.35,19.0,163.0,149.06,115.58
2016,3,10,14,30,0.0,81.0,5.1,19.0,81.0,71.88,53.21
2016,3,10,14,45,11.5,170.0,4.95,19.0,178.0,166.64,130.49
2016,3,10,15,0,23.0,259.0,4.8,19.0,275.0,268.53,212.0
2016,3,10,15,15,16.5,231.0,4.75,19.0,242.0,234.54,185.14
2016,3,10,15,30,10.0,203.0,4.7,19.0,209.0,200.63,158.34
2016,3,10,15,45,5.0,119.5,4.7,19.0,122.5,112.54,87.39
2016,3,10,16,0,0.0,36.0,4.7,19.0,36.0,31.78,20.85
2016,3,10,16,15,0.0,51.5,4.45,18.5,51.5,45.49,32.47
2016,3,10,16,30,0.0,67.0,4.2,18.0,67.0,59.23,44.17
2016,3,10,16,45,0.0,57.5,3.95,18.0,57.5,50.78,37.22
2016,3,10,17,0,0.0,48.0,3.7,18.0,48.0,42.35,30.21
2016,3,10,17,15,0.0,39.0,3.7,17.5,39.0,34.37,23.55
2016,3,10,17,30,0.0,30.0,3.7,17.0,30.0,26.41,16.77
2016,3,10,17,45,0.0,21.0,3.75,17.0,21.0,18.47,9.87
2016,3,10,18,0,0.0,12.0,3.8,17.0,12.0,10.54,2.96
2016,3,10,18,15,0.0,6.0,3.8,16.5,6.0,5.26,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.64,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.02,0.0
2016,3,11,7,15,0.0,25.5,0.9,15.0,25.5,22.48,13.19
2016,3,11,7,30,0.0,43.0,1.1,15.0,43.0,37.39,27.18
2016,3,11,7,45,0.0,65.0,1.35,15.5,65.0,55.48,43.53
2016,3,11,8,0,0.0,87.0,1.6,16.0,87.0,73.31,59.39
2016,3,11,8,15,4.0,108.0,1.8,16.5,109.5,90.23,74.12
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,108.73,85.6
2016,3,11,8,45,4.5,140.0,2.2,17.5,142.0,119.55,94.16
2016,3,11,9,0,1.0,151.0,2.4,18.0,152.0,129.68,102.11
2016,3,11,9,15,0.5,130.5,2.6,18.5,131.0,114.01,88.81
2016,3,11,9,30,0.0,110.0,2.8,19.0,110.0,96.98,74.5
2016,3,11,9,45,130.5,199.0,3.0,19.5,281.5,222.79,173.52
2016,3,11,10,0,261.0,288.0,3.2,20.0,453.0,366.5,284.54
2016,3,11,10,15,263.5,306.5,3.2,20.0,482.0,404.06,313.79
2016,3,11,10,30,266.0,325.0,3.2,20.0,511.0,441.77,342.97
2016,3,11,10,45,158.5,327.5,3.25,20.0,440.0,394.23,306.4
2016,3,11,11,0,51.0,330.0,3.3,20.0,369.0,332.49,257.83
2016,3,11,11,15,50.0,342.0,3.25,20.0,381.0,348.31,269.81
2016,3,11,11,30,49.0,354.0,3.2,20.0,393.0,364.12,281.48
2016,3,11,11,45,186.5,372.5,3.15,20.5,525.5,505.68,389.92
2016,3,11,12,0,324.0,391.0,3.1,21.0,658.0,660.47,503.3
2016,3,11,12,15,334.5,392.0,3.0,21.0,669.5,687.96,521.83
2016,3,11,12,30,345.0,393.0,2.9,21.0,681.0,714.79,540.51
2016,3,11,12,45,218.0,400.5,2.85,21.5,582.5,605.9,459.21
2016,3,11,13,0,91.0,408.0,2.8,22.0,484.0,487.48,369.76
2016,3,11,13,15,325.0,354.5,2.85,22.0,620.0,695.54,527.3
2016,3,11,13,30,559.0,301.0,2.9,22.0,756.0,895.43,670.24
2016,3,11,13,45,285.0,270.5,2.95,22.0,502.5,581.68,445.54
2016,3,11,14,0,11.0,240.0,3.0,22.0,249.0,232.53,178.04
2016,3,11,14,15,5.5,178.0,3.0,22.0,182.5,167.58,128.39
2016,3,11,14,30,0.0,116.0,3.0,22.0,116.0,103.77,77.98
2016,3,11,14,45,0.0,77.5,3.0,22.0,77.5,68.74,50.11
2016,3,11,15,0,0.0,39.0,3.0,22.0,39.0,34.51,22.52
2016,3,11,15,15,166.5,150.5,2.95,21.5,252.0,337.4,269.74
2016,3,11,15,30,333.0,262.0,2.9,21.0,465.0,626.97,490.05
2016,3,11,15,45,166.5,195.0,2.85,21.0,296.5,369.75,293.53
2016,3,11,16,0,0.0,128.0,2.8,21.0,128.0,116.84,89.82
2016,3,11,16,15,0.0,67.0,2.5,20.5,67.0,59.24,43.5
2016,3,11,16,30,0.0,6.0,2.2,20.0,6.0,5.28,0.0
2016,3,11,16,45,0.0,5.0,1.9,19.5,5.0,4.4,0.0
2016,3,11,17,0,0.0,4.0,1.6,19.0,4.0,3.51,0.0
2016,3,11,17,15,0.0,3.5,1.4,18.5,3.5,3.07,0.0
2016,3,11,17,30,0.0,3.0,1.2,18.0,3.0,2.63,0.0
2016,3,11,17,45,0.0,2.0,1.05,17.5,2.0,1.75,0.0
2016,3,11,18,0,0.0,1.0,0.9,17.0,1.0,0.88,0.0
2016,3,11,18,15,0.0,0.5,0.9,16.5,0.5,0.44,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,50.0,9.5,1.15,13.5,12.0,8.64,0.0
2016,3,12,7,0,100.0,19.0,1.3,14.0,24.0,14.94,0.0
2016,3,12,7,15,224.5,36.5,1.35,14.5,67.0,28.37,18.34
2016,3,12,7,30,349.0,54.0,1.4,15.0,110.0,41.39,30.72
2016,3,12,7,45,447.5,63.0,1.5,15.5,164.5,48.76,37.63
2016,3,12,8,0,546.0,72.0,1.6,16.0,219.0,54.04,42.44
2016,3,12,8,15,600.0,80.0,1.75,16.5,275.0,58.16,46.0
2016,3,12,8,30,654.0,88.0,1.9,17.0,331.0,106.27,61.88
2016,3,12,8,45,707.0,88.5,2.1,17.5,388.0,159.92,96.45
2016,3,12,9,0,760.0,89.0,2.3,18.0,445.0,223.82,147.3
2016,3,12,9,15,506.5,167.5,2.4,18.0,416.0,269.6,197.42
2016,3,12,9,30,253.0,246.0,2.5,18.0,387.0,287.4,221.24
2016,3,12,9,45,557.0,172.0,2.6,18.5,515.5,364.82,278.98
2016,3,12,10,0,861.0,98.0,2.7,19.0,644.0,476.39,365.65
2016,3,12,10,15,874.0,100.0,2.65,19.5,684.5,538.09,415.29
2016,3,12,10,30,887.0,102.0,2.6,20.0,725.0,597.82,461.86
2016,3,12,10,45,899.0,102.5,2.6,20.5,758.5,654.83,504.98
2016,3,12,11,0,911.0,103.0,2.6,21.0,792.0,710.69,545.84
2016,3,12,11,15,917.5,104.0,2.6,21.0,817.0,761.68,582.78
2016,3,12,11,30,924.0,105.0,2.6,21.0,842.0,810.49,615.77
2016,3,12,11,45,928.0,106.0,2.6,21.5,859.0,854.89,644.15
2016,3,12,12,0,932.0,107.0,2.6,22.0,876.0,896.48,670.28
2016,3,12,12,15,696.0,226.0,2.65,22.0,803.5,855.43,641.55
2016,3,12,12,30,460.0,345.0,2.7,22.0,731.0,781.76,585.63
2016,3,12,12,45,693.0,228.5,2.8,22.0,808.5,905.25,677.88
2016,3,12,13,0,926.0,112.0,2.9,22.0,886.0,1011.13,748.34
2016,3,12,13,15,671.0,233.5,2.95,22.0,790.5,927.03,692.05
2016,3,12,13,30,416.0,355.0,3.0,22.0,695.0,809.29,606.02
2016,3,12,13,45,334.0,370.5,3.1,22.0,640.0,739.33,557.51
2016,3,12,14,0,252.0,386.0,3.2,22.0,585.0,680.56,515.15
2016,3,12,14,15,571.5,247.5,3.15,22.0,677.5,872.99,660.45
2016,3,12,14,30,891.0,109.0,3.1,22.0,770.0,1030.9,767.62
2016,3,12,14,45,872.5,111.0,3.05,22.0,733.5,1010.66,753.61
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,997.84,746.34
2016,3,12,15,15,433.0,161.5,2.95,21.5,457.5,629.43,490.33
2016,3,12,15,30,12.0,210.0,2.9,21.0,218.0,209.5,162.7
2016,3,12,15,45,125.5,222.0,2.85,21.0,289.5,363.28,288.39
2016,3,12,16,0,239.0,234.0,2.8,21.0,361.0,481.06,381.6
2016,3,12,16,15,485.5,162.5,2.6,20.5,387.0,639.73,507.19
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,751.95,591.26
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,689.49,545.43
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,627.16,500.04
2016,3,12,17,15,608.5,69.5,1.85,19.0,248.0,547.36,441.73
2016,3,12,17,30,551.0,62.0,1.7,18.0,192.0,470.87,381.77
2016,3,12,17,45,464.5,50.5,1.6,17.5,139.5,375.87,303.52
2016,3,12,18,0,378.0,39.0,1.5,17.0,87.0,288.85,227.86
2016,3,12,18,15,189.0,19.5,1.55,16.5,43.5,145.54,89.01
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,10.0,2.7,14.0,13.5,9.1,0.0
2016,3,13,7,0,131.0,20.0,3.0,15.0,27.0,15.73,0.0
2016,3,13,7,15,266.0,36.0,3.25,15.5,72.5,28.0,18.07
2016,3,13,7,30,401.0,52.0,3.5,16.0,118.0,41.47,30.67
2016,3,13,7,45,495.0,61.0,3.75,16.5,174.0,46.96,35.9
2016,3,13,8,0,589.0,70.0,4.0,17.0,230.0,52.37,40.78
2016,3,13,8,15,324.5,111.0,4.1,17.5,202.0,78.78,63.89
2016,3,13,8,30,60.0,152.0,4.2,18.0,174.0,125.0,97.04
2016,3,13,8,45,433.0,119.0,4.35,19.0,320.5,148.52,98.69
2016,3,13,9,0,806.0,86.0,4.5,20.0,467.0,231.51,151.22
2016,3,13,9,15,832.0,89.5,4.4,20.5,520.5,295.71,206.94
