Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,1040.64,768.35
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1062.33,781.43
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1078.03,791.8
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1089.58,799.65
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1093.91,803.01
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1094.0,803.85
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,1087.87,800.85
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,1077.62,795.39
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,1057.08,783.35
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,1032.9,769.08
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,1003.28,750.84
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,970.36,730.42
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,939.78,711.94
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,896.95,684.89
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,844.48,650.19
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,790.45,613.92
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,726.74,570.31
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,663.02,525.66
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,591.42,474.49
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,518.5,418.55
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,428.83,346.81
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,345.91,277.22
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,239.49,185.95
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,141.37,69.32
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,51.16,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,12.73,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,23.0,13.43
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,34.23,24.62
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,40.49,30.66
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,46.55,36.26
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,49.87,39.1
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,53.07,41.71
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,85.78,50.44
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,145.71,82.7
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,207.6,129.24
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,272.4,183.29
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,336.74,239.12
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,406.04,298.04
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,469.68,351.09
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,533.41,402.24
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,594.78,450.33
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,655.23,495.91
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,711.34,536.08
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,765.61,573.51
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,816.24,607.07
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,864.42,637.68
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,907.47,663.76
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,947.44,687.54
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,981.87,708.92
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,1012.78,728.05
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,1038.64,743.24
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,1060.64,756.09
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,1076.2,765.83
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,1087.67,773.23
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,1091.96,777.11
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,1092.06,778.62
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,1085.94,775.78
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,1075.72,770.6
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,1058.38,761.81
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,1037.18,750.7
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,1007.9,735.29
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,975.29,717.69
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,944.03,700.02
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,900.55,673.97
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,848.93,641.5
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,795.69,607.43
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,732.71,565.09
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,669.56,521.67
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,597.81,472.89
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,524.73,419.02
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,436.65,349.83
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,354.93,282.23
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,248.42,192.17
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,150.84,79.57
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,54.98,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,6.82,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,11.82,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,25.1,15.41
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,37.57,27.59
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,44.49,34.15
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,51.16,40.19
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,54.21,42.78
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,57.2,45.15
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,85.96,50.32
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,150.68,87.5
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,211.07,133.25
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,274.53,186.65
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,337.95,242.03
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,402.82,298.03
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,465.85,351.28
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,531.01,404.29
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,591.21,451.68
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,650.52,496.64
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,706.18,536.51
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,760.16,573.69
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,809.54,607.48
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,856.48,638.1
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,899.09,664.08
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,938.76,687.69
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,972.59,708.53
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,1002.99,726.99
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,1028.37,740.66
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1049.99,751.85
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1065.27,760.52
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1076.53,766.76
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,1081.17,768.97
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,1081.68,768.78
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,1075.04,763.65
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,1064.37,756.17
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,1046.16,744.84
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,1024.17,731.35
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,995.19,713.58
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,962.94,693.85
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,932.54,675.32
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,889.79,648.76
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,837.61,617.13
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,783.89,583.97
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,721.35,544.61
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,658.65,503.95
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,588.29,457.27
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,516.57,405.64
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,429.28,339.12
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,348.28,273.73
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,243.5,186.41
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,148.18,81.75
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,53.54,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,7.73,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.84,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,25.0,15.4
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,35.69,25.76
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,41.88,31.59
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,47.87,36.96
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,51.49,40.02
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,54.96,42.81
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,90.43,52.46
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,150.06,85.17
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,211.42,131.6
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,275.49,185.25
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,339.6,240.82
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,405.0,296.81
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,471.23,352.07
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,533.86,402.87
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,593.86,450.79
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,652.88,496.48
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,708.27,537.4
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,761.85,575.81
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,811.45,609.18
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,858.58,639.6
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,900.95,666.72
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,940.3,691.63
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,974.2,713.91
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,1004.63,733.92
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,1029.09,750.07
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,1049.72,763.84
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,1064.43,773.57
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,1075.09,780.85
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,1079.16,783.17
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,1079.13,783.02
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,1072.4,781.18
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,1061.65,776.9
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,1042.98,766.02
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,1020.6,752.86
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,894.64,669.26
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,748.09,565.94
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,829.38,628.79
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,883.18,667.29
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,831.27,633.09
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,777.86,598.03
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,713.68,554.53
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,653.89,513.23
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,579.87,461.25
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,508.32,407.66
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,418.93,336.77
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,336.31,268.1
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,234.46,181.36
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,142.38,82.6
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,50.82,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,8.19,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,14.78,0.0
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,32.94,22.09
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,50.5,38.47
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,64.46,51.24
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,75.28,60.91
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,71.47,57.34
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,75.77,60.73
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,66.34,49.8
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,55.69,40.7
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,109.43,84.27
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,161.68,125.66
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,235.04,180.21
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,329.7,251.75
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,404.78,307.48
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,515.96,392.94
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,548.19,418.6
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,564.59,430.51
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,650.35,496.52
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,744.92,568.13
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,752.5,570.44
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,736.7,555.63
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,744.02,559.64
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,746.63,559.98
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,879.08,660.25
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,1002.15,745.44
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,1033.34,766.13
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,1061.1,785.11
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,1078.4,796.43
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,1091.66,805.22
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,1101.64,810.33
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,1107.34,812.75
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,1100.85,810.21
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,1090.17,805.12
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,1065.94,789.55
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,1038.33,771.93
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,1008.16,751.82
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,984.56,736.44
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,858.89,651.53
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,724.79,558.2
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,774.81,596.87
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,799.29,615.41
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,740.04,574.56
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,679.98,532.78
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,604.66,480.36
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,535.5,428.43
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,451.21,361.57
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,372.45,295.93
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,266.99,206.89
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,172.38,105.12
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,63.41,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.46,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,19.59,0.4
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,32.24,21.8
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,44.04,33.06
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,57.99,45.79
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,71.27,57.64
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,80.63,65.6
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,89.48,72.87
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,100.14,63.0
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,155.54,88.3
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,222.67,148.96
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,266.61,193.08
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,326.35,235.69
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,418.05,306.03
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,481.0,358.03
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,544.21,408.55
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,605.04,455.88
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,664.78,500.71
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,721.11,541.79
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,775.55,580.32
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,825.2,614.0
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,872.22,644.97
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,907.21,666.61
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,937.07,684.78
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,969.99,705.68
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,999.59,724.29
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,995.44,719.96
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,965.23,697.23
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,952.39,687.59
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,936.47,675.79
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,947.57,684.09
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,955.39,690.12
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,1020.32,733.85
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,1065.45,761.62
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,942.04,682.51
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,805.71,589.97
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,841.58,619.79
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,877.0,645.55
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,879.75,647.97
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,870.64,642.96
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,801.81,598.36
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,728.06,550.0
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,656.92,502.67
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,587.58,454.15
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,538.78,420.69
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,488.45,384.09
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,400.75,316.63
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,319.52,251.11
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,220.05,168.64
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,133.21,82.16
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,46.73,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,9.1,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,15.66,1.38
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,31.71,21.44
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,47.19,35.87
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,57.86,45.7
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,68.1,54.85
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,74.25,60.02
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,81.19,65.67
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,111.44,72.12
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,164.79,103.49
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,223.44,155.75
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,267.31,197.82
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,316.26,236.96
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,368.5,278.99
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,407.65,311.67
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,438.0,335.99
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,484.96,371.77
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,534.03,408.42
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,595.39,454.18
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,661.92,502.95
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,647.73,490.33
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,626.23,471.99
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,685.06,514.96
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,753.64,563.68
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,800.19,595.82
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,846.65,627.51
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,845.97,624.81
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,842.09,620.42
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,939.17,691.42
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,1025.93,749.51
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,896.15,659.36
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,744.35,549.06
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,698.24,518.44
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,633.68,474.01
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,542.23,408.17
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,433.54,328.37
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,649.76,495.34
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,843.29,637.07
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,830.83,628.79
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,813.6,618.79
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,759.39,583.2
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,704.38,546.63
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,640.89,502.55
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,578.0,457.31
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,498.82,398.61
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,428.82,344.7
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,344.11,276.93
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,266.85,212.75
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,181.26,140.37
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,94.55,59.31
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,33.81,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.36,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.63,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,7.9,1.11
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,13.18,5.95
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,19.35,11.54
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,25.53,17.07
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,74.62,60.24
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,117.74,97.3
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,133.06,95.43
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,177.8,117.82
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,228.01,158.95
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,273.02,198.45
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,246.78,186.79
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,197.36,152.91
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,267.43,206.78
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,346.92,267.11
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,359.12,276.12
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,369.6,283.77
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,390.62,298.92
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,411.85,314.06
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,265.91,203.1
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,110.45,81.84
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,134.13,100.33
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,158.18,118.79
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,239.86,181.6
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,323.58,244.73
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,460.33,346.96
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,605.24,451.44
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,605.66,451.43
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,605.11,451.43
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,825.99,617.04
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,1022.44,755.32
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,845.55,631.08
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,642.13,482.28
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,712.22,537.33
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,776.34,586.42
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,836.29,635.02
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,893.16,678.86
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,852.99,652.23
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,810.63,624.43
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,756.18,588.49
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,700.97,551.34
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,641.08,508.45
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,581.28,464.32
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,502.09,404.2
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,432.4,349.4
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,353.07,285.06
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,279.87,223.41
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,189.64,146.52
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,100.86,64.42
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,35.92,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,11.37,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,20.25,6.94
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,37.18,26.11
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,52.28,40.09
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,52.35,40.54
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,57.82,45.41
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,54.33,42.14
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,50.34,38.37
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,68.12,51.03
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,85.27,64.79
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,92.32,70.01
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,99.38,75.16
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,169.16,129.93
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,236.05,181.43
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,274.83,210.62
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,316.13,241.57
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,251.04,191.25
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,178.81,134.96
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,160.85,120.69
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,142.39,106.02
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,119.89,88.46
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,97.08,70.62
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,98.06,71.35
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,99.04,72.08
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,404.07,308.4
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,724.47,540.26
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,801.7,595.51
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,891.56,659.27
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,690.1,515.03
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,462.24,346.41
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,326.78,246.91
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,182.99,137.62
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,176.12,132.71
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,169.2,127.57
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,141.01,105.83
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,112.96,84.01
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,97.24,71.83
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,81.62,59.65
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,113.76,85.37
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,147.62,112.45
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,140.14,107.08
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,132.77,101.81
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,115.85,88.77
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,98.9,75.52
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,255.68,207.21
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,378.19,306.86
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,285.0,229.9
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,211.32,167.58
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,136.86,104.42
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,59.93,36.86
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,22.04,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,8.19,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,15.86,4.92
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,36.5,25.18
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,56.14,42.78
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,70.95,55.94
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,86.84,69.68
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,103.5,83.73
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,124.92,101.52
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,122.53,93.42
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,118.32,90.61
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,128.33,98.1
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,138.31,105.48
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,130.47,98.72
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,122.09,91.65
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,114.67,85.4
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,107.06,79.06
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,190.08,143.04
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,274.3,206.27
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,418.29,314.14
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,578.24,429.76
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,684.41,508.62
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,803.47,594.96
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,778.04,571.14
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,732.66,534.11
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,838.05,610.44
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,937.27,678.14
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,961.83,690.99
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,983.3,702.26
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,996.01,709.3
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,1005.13,714.15
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,1009.67,716.16
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,1010.49,715.93
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,1002.06,710.5
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,990.01,703.01
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,975.63,694.21
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,957.48,683.15
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,934.05,668.32
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,901.44,647.72
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,862.54,623.64
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,821.24,597.9
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,769.44,565.62
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,716.66,532.21
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,659.29,493.96
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,601.6,454.29
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,528.45,403.76
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,458.07,353.14
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,379.27,293.42
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,303.01,233.03
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,210.47,158.48
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,130.9,86.05
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,44.86,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,7.73,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,14.97,5.19
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,32.17,22.23
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,48.78,37.45
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,67.45,54.25
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,85.9,70.54
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,104.52,86.42
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,122.94,101.72
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,82.53,63.01
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,32.65,21.64
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,74.84,56.34
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,115.31,88.94
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,125.88,96.93
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,136.51,104.94
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,144.88,111.08
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,153.46,117.37
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,148.88,113.52
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,144.16,109.61
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,149.21,113.21
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,154.38,116.9
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,158.84,120.26
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,163.35,123.67
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,291.79,222.05
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,422.22,318.09
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,242.93,184.03
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,59.7,41.78
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,87.09,63.37
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,114.69,84.8
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,217.48,164.49
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,323.54,244.76
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,246.01,186.2
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,168.86,127.24
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,142.72,107.11
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,116.62,86.78
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,123.58,92.42
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,130.65,98.15
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,142.16,107.65
