Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,153.96,117.46
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,160.76,123.19
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,167.93,129.26
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,153.73,118.58
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,139.7,107.95
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,122.31,94.37
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,104.89,80.59
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,87.42,66.72
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,69.91,52.52
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,53.35,38.84
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,37.06,25.13
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,23.78,13.79
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,10.54,2.16
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,5.91,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,11.43,2.95
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,25.12,16.11
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,38.78,28.56
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,54.73,42.96
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,70.48,56.97
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,86.45,70.79
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,102.25,84.16
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,126.86,99.95
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,153.27,120.35
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,110.1,84.96
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,60.19,44.15
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,84.22,63.67
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,107.58,82.38
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,109.5,83.51
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,111.41,84.66
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,247.17,191.57
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,388.09,298.49
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,283.9,218.42
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,169.9,129.63
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,173.64,132.66
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,177.41,135.52
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,185.25,141.27
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,193.15,147.05
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,228.36,174.12
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,264.14,201.35
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,360.66,273.77
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,452.38,340.53
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,412.96,311.2
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,372.34,281.35
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,549.8,414.23
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,730.34,541.87
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,679.25,504.89
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,643.02,479.44
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,405.05,308.06
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,148.58,111.88
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,243.17,186.93
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,333.15,256.32
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,442.21,341.77
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,544.02,419.35
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,463.56,361.0
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,401.26,315.6
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,531.07,419.74
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,615.81,486.3
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,545.0,433.3
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,476.65,381.31
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,393.44,315.46
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,316.42,251.88
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,222.34,172.85
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,144.67,100.55
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,51.03,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,13.19,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,22.69,12.04
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,33.95,23.91
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,46.34,35.38
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,52.81,41.36
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,59.0,46.84
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,87.37,71.6
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,124.58,103.52
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,143.98,106.42
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,186.87,132.61
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,229.48,168.77
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,268.62,202.74
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,311.42,235.6
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,365.52,277.59
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,434.38,329.67
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,531.56,404.81
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,591.08,452.06
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,648.05,496.19
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,701.0,535.32
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,752.3,572.12
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,799.92,605.44
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,845.2,635.65
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,884.7,660.63
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,921.18,683.33
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,953.14,703.87
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,981.82,722.19
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,1004.25,735.33
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,1023.04,746.14
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,1036.17,754.44
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,1045.45,760.39
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,1047.33,760.64
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,1045.29,758.59
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,1037.86,755.8
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,1026.63,750.72
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,1018.51,746.79
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,995.32,733.07
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,965.71,714.88
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,933.01,694.67
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,891.4,668.73
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,847.51,641.02
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,800.88,611.96
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,748.52,578.28
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,686.36,536.75
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,624.56,494.15
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,551.75,440.55
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,481.46,386.87
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,398.5,320.47
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,321.45,256.36
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,227.14,177.29
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,148.18,104.61
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,52.36,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,14.1,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,24.21,13.69
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,36.54,26.19
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,48.44,37.13
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,62.49,49.74
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,83.35,67.98
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,107.43,88.6
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,124.7,102.91
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,154.09,118.69
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,186.97,140.68
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,213.34,161.47
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,241.27,183.6
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,278.19,210.82
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,324.32,245.0
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,366.64,276.29
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,412.0,309.47
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,511.33,384.31
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,641.55,481.1
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,694.53,519.11
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,746.18,555.9
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,792.64,587.28
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,836.79,615.55
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,874.54,639.35
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,909.07,660.93
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,940.77,681.46
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,969.31,699.98
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,991.77,713.25
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,1010.72,724.36
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,1023.1,732.34
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,1031.69,738.11
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,865.14,628.48
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,649.22,475.2
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,655.21,482.47
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,659.69,487.3
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,844.62,623.25
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,984.62,718.5
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,954.71,699.22
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,921.77,679.46
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,880.0,654.07
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,836.03,626.9
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,788.86,597.67
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,736.01,563.89
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,674.44,523.08
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,613.3,481.14
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,541.55,428.9
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,472.32,376.58
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,390.15,311.32
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,313.95,248.45
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,222.14,171.86
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,145.32,102.26
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,51.36,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,14.1,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,25.82,15.09
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,45.19,33.38
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,64.66,50.95
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,78.17,63.0
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,92.96,75.82
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,99.03,80.78
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,101.02,82.08
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,82.9,63.08
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,61.92,45.53
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,88.64,66.92
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,114.55,87.23
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,115.83,87.79
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,117.01,88.3
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,128.02,96.59
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,139.22,104.98
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,162.95,123.35
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,187.19,142.02
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,167.17,126.03
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,146.6,109.68
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,142.68,106.55
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,138.67,103.34
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,271.15,204.99
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,405.89,305.16
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,267.47,201.31
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,122.66,90.21
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,134.18,99.32
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,145.84,108.43
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,261.5,197.39
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,396.74,298.89
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,395.96,298.37
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,394.95,298.02
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,287.68,218.16
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,198.44,150.27
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,240.86,183.53
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,284.48,217.42
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,258.12,197.88
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,231.75,178.25
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,210.4,162.02
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,189.14,145.74
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,166.65,128.57
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,144.4,111.38
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,113.38,86.85
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,82.57,62.15
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,69.09,51.44
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,55.67,40.58
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,43.25,30.26
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,30.84,19.83
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,20.24,10.84
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,9.66,1.73
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,4.82,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,5.26,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,10.54,2.84
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,26.88,17.4
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,43.0,31.7
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,61.97,48.4
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,80.61,64.58
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,106.98,86.95
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,126.17,102.79
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,140.68,108.81
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,146.65,113.6
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,170.49,131.73
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,195.46,150.62
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,187.46,143.92
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,177.62,135.79
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,211.65,161.69
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,246.74,188.07
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,260.56,198.33
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,274.32,208.53
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,262.33,198.78
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,249.66,188.61
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,257.24,194.25
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,264.9,199.94
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,435.99,329.55
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,606.41,453.87
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,619.96,462.85
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,632.76,471.93
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,616.29,459.43
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,597.72,445.53
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,455.26,342.82
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,309.56,234.22
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,204.14,154.41
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,100.18,73.63
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,118.98,88.77
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,138.0,104.03
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,90.99,67.1
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,45.22,30.73
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,68.32,49.43
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,91.68,68.4
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,103.32,77.9
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,115.31,87.75
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,61.06,44.33
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,8.81,1.63
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,15.42,7.15
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,22.02,12.69
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,18.48,9.82
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,14.95,6.91
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,11.42,3.93
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,7.9,0.93
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,4.82,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,3.07,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,6.14,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,12.3,4.97
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,18.46,10.51
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,25.97,17.19
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,33.49,23.8
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,19.81,11.72
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.33,4.63
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,18.52,9.72
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,87.68,66.19
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,153.04,118.13
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,172.6,133.08
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,192.76,148.54
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,253.94,195.23
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,322.3,246.65
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,237.41,181.52
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,144.15,108.9
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,149.19,112.6
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,154.35,116.24
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,281.84,214.09
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,412.54,310.88
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,425.41,319.61
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,438.13,328.72
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,439.39,330.21
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,440.13,331.42
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,500.87,376.77
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,563.47,422.71
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,462.56,348.87
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,344.94,261.47
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,401.42,304.57
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,444.57,336.96
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,325.58,248.29
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,197.39,150.42
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,235.81,180.77
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,275.25,211.41
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,243.52,187.57
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,211.84,163.66
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,333.37,261.08
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,456.22,356.05
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,280.74,220.77
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,95.94,72.7
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,110.76,85.23
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,127.13,98.75
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,107.23,83.02
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,87.23,66.96
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,67.65,50.78
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,47.89,34.19
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,31.76,20.48
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,16.72,7.42
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,8.35,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,11.89,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,23.76,14.02
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,43.11,31.72
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,62.12,48.85
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,78.15,63.15
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,95.29,78.1
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,104.02,85.31
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,108.66,88.84
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,129.2,100.96
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,150.85,117.55
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,158.23,122.87
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,165.06,127.76
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,221.83,170.9
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,287.73,220.56
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,319.72,244.21
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,353.09,268.71
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,355.12,269.95
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,354.59,269.14
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,323.51,245.14
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,287.91,217.68
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,240.38,181.76
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,191.49,144.45
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,288.64,217.83
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,386.16,288.88
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,391.32,292.09
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,396.29,295.6
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,610.53,453.85
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,822.28,600.79
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,903.33,657.13
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,985.28,713.1
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,888.1,645.55
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,777.8,568.34
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,741.21,544.26
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,703.2,518.41
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,522.41,391.07
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,342.83,258.71
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,231.99,176.66
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,140.33,106.12
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,185.26,142.15
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,231.78,178.86
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,178.93,138.04
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,127.09,97.42
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,344.08,274.56
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,522.95,411.51
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,453.92,358.49
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,388.19,308.32
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,304.68,242.43
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,238.4,188.02
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,163.69,126.06
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,96.22,68.17
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,44.39,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,7.46,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,14.95,6.81
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,27.32,18.02
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,39.71,29.1
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,54.37,42.04
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,68.64,54.43
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,68.98,54.47
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,69.01,54.2
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,41.05,28.46
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,13.22,5.34
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,40.21,27.51
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,67.32,49.35
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,206.02,156.0
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,356.23,268.66
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,398.08,299.86
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,441.3,331.99
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,492.79,370.25
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,548.58,411.1
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,629.11,470.6
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,722.18,537.81
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,765.84,567.77
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,807.67,596.31
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,851.32,623.65
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,885.59,644.15
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,915.95,662.73
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,943.31,679.3
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,963.72,692.05
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,992.49,710.2
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,1004.53,718.46
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,1012.83,724.67
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,1013.99,725.89
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,1011.39,724.97
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,1001.89,719.91
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,988.76,712.75
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,971.35,703.0
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,950.43,691.12
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,920.29,672.7
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,887.33,652.51
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,851.07,630.09
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,807.69,602.76
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,757.17,571.43
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,705.71,538.86
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,646.19,499.24
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,586.99,457.81
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,517.18,407.13
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,449.93,356.57
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,367.42,291.71
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,296.62,233.7
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,213.59,165.0
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,141.38,102.19
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,65.64,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,16.14,0.0
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,31.28,20.49
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,49.21,36.87
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,66.67,52.43
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,81.77,65.76
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,92.31,74.85
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,50.38,38.34
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,25.57,15.66
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,45.06,31.67
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,41.99,28.93
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,38.91,26.25
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,50.91,35.83
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,62.95,45.3
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,65.21,46.88
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,67.48,48.46
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,121.78,91.1
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,176.14,132.81
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,286.3,215.28
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,400.61,297.07
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,552.44,406.81
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,720.4,522.27
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,806.12,581.97
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,886.8,635.13
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,917.62,654.18
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,945.47,672.0
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,967.44,684.89
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,986.06,695.81
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,998.72,705.91
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,1007.74,714.0
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,1009.57,717.24
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,1019.84,725.92
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,1011.19,722.04
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,998.83,716.15
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,978.99,705.63
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,955.82,693.06
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,924.94,674.87
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,891.23,654.82
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,850.75,630.68
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,813.04,608.1
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,761.93,576.18
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,709.83,543.04
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,649.22,502.05
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,589.15,459.63
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,519.96,409.34
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,453.27,359.14
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,374.41,297.49
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,298.31,235.76
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,215.79,167.12
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,144.0,104.65
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,67.1,0.43
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,13.96,0.28
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,28.24,18.39
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,36.47,26.39
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,44.37,33.7
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,48.91,37.82
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,53.27,41.59
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,56.17,43.85
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,58.91,45.89
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,113.44,63.68
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,171.61,100.5
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,231.8,147.84
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,294.26,200.25
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,355.6,253.34
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,417.89,306.48
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,482.18,359.17
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,542.38,407.13
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,599.39,452.06
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,655.29,494.87
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,707.77,533.08
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,758.42,568.9
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,805.46,601.39
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,850.1,631.18
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,890.07,656.35
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,927.14,679.4
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,958.48,699.54
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,986.49,717.52
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,1009.16,732.46
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,1028.17,745.16
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,1041.46,753.89
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,1050.83,760.28
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,1053.26,762.38
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,1051.68,762.11
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,1043.63,757.44
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,1031.71,750.46
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,1013.51,739.99
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,991.72,727.3
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,962.61,710.48
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,939.68,697.79
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,899.44,672.44
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,856.76,645.36
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,806.27,612.84
