Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,754.36,578.87
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,694.86,537.82
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,638.51,498.35
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,569.08,448.81
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,501.76,398.57
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,422.24,336.26
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,348.05,275.6
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,257.96,200.98
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,179.27,132.19
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,83.65,10.51
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.31,1.76
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.01,19.1
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,37.2,26.93
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,45.08,34.09
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,49.59,38.13
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,53.93,41.83
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,56.8,44.12
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,59.5,46.2
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,115.55,64.75
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,174.26,101.96
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,233.9,148.46
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,295.61,199.7
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,357.13,252.1
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,419.54,304.4
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,483.01,355.6
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,542.25,402.09
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,599.37,445.78
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,655.4,487.25
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,707.05,523.42
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,756.74,557.07
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,803.46,587.99
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,847.78,616.05
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,886.55,639.01
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,922.41,659.88
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,953.89,679.14
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,982.1,696.35
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,1003.61,709.42
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,1021.46,720.36
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,1034.6,729.35
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,1043.89,736.16
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,1046.29,738.92
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,1044.79,739.49
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,1036.39,736.7
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,1024.16,731.63
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,1006.25,723.01
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,984.81,712.15
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,965.62,703.52
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,932.92,686.0
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,893.61,663.12
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,851.87,638.24
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,800.93,606.24
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,748.63,572.78
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,691.84,534.71
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,631.49,493.16
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,561.7,442.97
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,494.13,392.52
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,413.11,329.05
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,337.8,267.61
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,249.41,194.53
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,170.44,126.1
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,79.05,16.37
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,18.34,5.12
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,35.62,24.8
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,52.7,40.51
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,69.23,55.4
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,81.51,66.23
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,89.39,72.92
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,97.35,79.46
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,104.85,85.47
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,152.46,111.43
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,183.38,141.88
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,144.56,111.35
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,96.98,73.74
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,104.85,79.92
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,112.77,86.06
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,188.14,145.39
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,264.47,204.06
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,201.4,154.81
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,134.79,102.37
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,152.55,116.14
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,170.68,129.99
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,175.59,133.71
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,180.63,137.58
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,323.87,247.31
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,469.92,354.66
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,440.54,332.18
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,409.31,308.94
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,392.15,296.33
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,374.14,283.01
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,277.29,210.64
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,192.4,145.97
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,300.14,228.94
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,403.8,306.52
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,312.68,238.25
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,211.39,161.23
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,229.01,175.36
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,247.01,189.56
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,465.83,361.39
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,666.45,511.16
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,604.45,465.57
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,543.54,421.61
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,615.02,479.61
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,658.58,515.89
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,600.91,473.97
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,543.92,432.15
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,476.06,380.98
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,411.27,330.66
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,339.98,273.03
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,273.82,217.88
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,196.26,152.82
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,119.5,87.43
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,55.83,13.96
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,17.17,5.18
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,33.96,23.02
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,45.52,33.69
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,56.66,43.67
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,59.96,46.6
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,69.68,54.86
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,100.5,80.77
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,130.08,105.01
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,160.72,120.9
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,203.07,149.01
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,231.67,171.87
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,256.87,192.32
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,262.67,198.18
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,257.09,194.68
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,333.64,251.26
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,425.39,318.64
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,471.57,352.83
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,524.48,391.77
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,556.66,414.12
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,588.05,435.51
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,693.82,515.52
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,810.17,601.02
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,781.31,574.74
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,731.19,533.87
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,754.96,550.57
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,777.61,566.0
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,643.61,471.03
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,498.51,365.69
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,770.45,567.53
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,995.9,720.41
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,891.31,646.71
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,749.62,543.82
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,879.04,639.99
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,984.94,712.06
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,770.1,565.87
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,529.47,391.1
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,726.46,541.04
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,881.82,652.19
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,839.56,624.19
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,795.56,596.22
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,745.2,564.12
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,693.96,530.84
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,633.43,488.66
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,573.56,445.53
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,504.98,395.65
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,434.18,342.42
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,358.41,283.22
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,288.74,226.68
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,209.29,161.0
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,139.82,101.76
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,67.4,21.61
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,19.56,7.45
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,37.95,26.33
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,52.92,39.92
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,65.23,50.88
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,77.7,61.81
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,99.69,80.63
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,114.29,92.67
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,128.76,104.37
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,150.66,115.61
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,182.08,138.74
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,213.4,150.64
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,298.51,208.73
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,353.08,255.07
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,409.38,302.49
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,464.02,347.3
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,519.51,391.58
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,572.68,433.7
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,625.52,474.57
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,627.97,473.78
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,608.56,455.78
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,702.31,527.86
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,803.58,604.14
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,736.26,549.65
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,635.47,470.79
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,714.06,529.32
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,790.45,584.99
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,746.87,551.07
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,687.6,506.59
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,731.93,539.02
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,764.52,562.91
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,751.69,554.2
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,737.03,544.46
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,460.26,346.3
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,177.24,131.83
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,554.73,423.93
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,879.47,658.09
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,652.09,493.39
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,423.73,321.98
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,285.24,218.06
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,142.84,107.31
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,150.62,114.19
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,158.81,121.31
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,213.97,166.9
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,257.04,202.58
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,215.16,169.62
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,175.59,138.07
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,174.66,137.7
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,178.54,140.02
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,117.54,89.36
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,52.62,35.63
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,23.9,5.46
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.46,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,22.24,10.07
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,38.73,27.24
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,49.88,37.54
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,61.63,48.0
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,69.86,55.25
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,77.73,61.97
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,81.1,64.54
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,82.26,65.16
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,131.22,79.18
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,186.14,114.35
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,240.69,155.61
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,299.56,202.89
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,363.95,255.67
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,424.3,304.51
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,483.2,351.19
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,543.4,397.42
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,600.63,440.96
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,657.08,482.76
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,708.69,519.32
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,759.77,554.56
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,806.04,585.97
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,850.02,614.29
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,891.76,640.21
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,931.14,664.42
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,962.61,684.32
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,990.82,702.25
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,1014.73,716.11
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,1035.08,727.82
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,1048.31,736.11
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,1057.63,742.18
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,1062.0,745.38
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,1062.36,746.3
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,1054.75,743.39
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,1043.22,738.25
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,1025.79,728.7
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,1004.62,716.96
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,975.74,698.68
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,952.9,684.35
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,912.88,658.99
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,870.37,632.07
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,819.91,600.9
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,767.93,568.33
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,707.56,529.42
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,650.44,491.93
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,580.87,443.19
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,513.3,394.07
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,433.27,334.01
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,358.52,275.42
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,268.49,203.36
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,189.41,137.32
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,87.9,37.41
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.28,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,20.7,9.67
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,34.71,24.1
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,44.76,33.37
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,56.1,43.43
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,61.66,48.28
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,66.94,52.7
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,69.49,54.63
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,71.89,56.37
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,122.86,71.35
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,178.53,107.7
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,235.46,152.45
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,294.71,201.85
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,329.82,241.53
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,334.08,252.06
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,386.12,290.79
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,441.38,331.77
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,528.57,398.5
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,641.32,484.25
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,691.44,520.52
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,739.6,554.7
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,784.04,586.52
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,826.28,615.41
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,862.34,638.11
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,895.33,658.57
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,923.67,677.14
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,948.91,693.66
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,964.86,702.7
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,976.94,709.32
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,986.45,715.49
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,992.35,719.43
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,991.13,718.87
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,978.69,711.16
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,715.66,528.77
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,412.03,305.57
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,381.45,284.74
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,350.53,262.55
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,251.51,189.4
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,170.44,127.98
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,202.01,153.08
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,234.37,178.55
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,438.75,340.84
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,599.09,464.14
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,438.01,342.12
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,293.33,229.47
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,235.21,184.79
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,192.21,150.78
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,197.27,155.18
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,188.13,147.11
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,126.38,96.09
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,67.44,47.17
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,31.88,11.7
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.64,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,21.54,10.4
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,38.41,26.81
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,59.17,45.19
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,79.21,62.7
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,92.1,73.73
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,108.78,87.67
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,122.92,99.17
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,136.69,110.16
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,144.72,110.39
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,155.25,118.84
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,203.06,153.65
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,263.89,198.68
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,274.5,207.85
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,281.2,213.58
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,233.71,177.07
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,181.52,136.58
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,255.09,192.78
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,328.28,247.72
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,286.26,215.37
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,240.52,180.26
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,379.61,285.43
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,527.85,394.24
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,452.12,337.97
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,374.13,279.62
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,399.28,298.37
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,425.02,317.28
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,347.08,259.74
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,258.8,193.76
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,436.3,328.11
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,624.42,464.94
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,476.22,356.67
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,325.69,244.38
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,312.67,235.14
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,299.49,225.53
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,481.8,365.08
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,648.89,488.4
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,632.77,478.36
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,614.57,467.54
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,587.82,449.4
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,559.22,429.83
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,508.75,393.17
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,458.58,356.47
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,382.12,299.12
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,322.21,253.23
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,264.28,208.0
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,201.95,158.44
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,153.08,119.45
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,98.51,75.02
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,60.96,43.96
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,24.68,13.99
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,12.31,1.58
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,6.37,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,26.01,14.45
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,43.65,31.84
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,59.14,46.05
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,74.19,59.62
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,82.16,66.57
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,91.65,74.59
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,95.83,77.82
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,100.15,81.09
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,157.48,108.87
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,208.02,149.21
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,244.02,170.41
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,304.68,214.48
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,359.55,260.61
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,416.13,307.39
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,471.2,351.92
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,528.05,396.52
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,581.92,438.37
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,636.23,479.27
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,644.56,482.75
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,637.63,474.18
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,725.91,540.03
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,823.62,610.44
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,865.1,635.63
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,896.28,654.08
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,926.35,673.02
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,953.46,689.95
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,975.31,702.07
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,993.84,712.06
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,1005.91,719.89
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,1014.32,725.57
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,1018.07,728.94
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,1018.05,730.09
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,1022.1,733.55
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,1010.46,727.11
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,992.58,716.94
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,971.2,704.62
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,941.72,686.25
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,909.27,665.99
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,871.96,642.9
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,832.16,618.02
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,786.77,589.91
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,736.1,557.74
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,678.59,519.08
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,620.89,478.96
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,553.25,430.89
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,487.69,382.59
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,413.34,325.0
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,343.45,268.7
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,258.47,199.56
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,182.16,135.23
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,87.03,46.16
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,10.91,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,23.0,12.45
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,36.16,25.47
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,45.38,34.03
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,55.58,43.18
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,60.72,47.67
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,65.61,51.75
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,96.82,78.41
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,134.47,110.02
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,115.95,89.16
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,83.1,62.67
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,75.32,56.02
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,67.34,49.26
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,109.62,83.09
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,151.22,115.92
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,198.32,152.35
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,246.45,189.04
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,306.69,235.0
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,373.59,285.47
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,533.21,409.93
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,724.76,554.29
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,538.97,414.05
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,305.5,231.5
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,392.71,297.84
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,480.48,362.77
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,706.38,536.1
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,930.71,699.25
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,825.74,619.77
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,691.26,518.05
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,590.88,445.04
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,473.16,357.46
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,600.05,454.46
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,728.17,549.43
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,849.78,642.4
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,957.47,722.29
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,932.85,705.79
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,905.49,688.21
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,768.49,588.59
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,628.81,484.18
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,699.91,541.85
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,745.71,579.93
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,694.07,543.55
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,642.17,506.82
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,582.68,462.81
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,524.38,418.86
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,458.37,368.37
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,395.31,318.98
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,313.35,252.73
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,248.45,198.53
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,178.13,139.38
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,114.81,85.39
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,55.92,29.71
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,10.01,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,23.31,13.18
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,37.54,27.16
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,48.9,37.81
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,59.8,47.84
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,42.47,32.46
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,34.38,25.18
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,35.28,25.84
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,36.18,26.47
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,41.07,29.14
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,45.97,33.13
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,109.58,85.67
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,170.48,134.86
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,160.9,126.75
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,150.38,117.97
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,146.42,114.52
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,142.27,110.94
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,155.96,121.81
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,169.95,132.88
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,258.28,202.65
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,348.5,272.13
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,480.5,374.96
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,623.5,483.27
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,654.88,506.31
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,686.43,529.85
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,545.73,423.7
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,391.45,304.1
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,323.66,251.98
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,264.17,205.48
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,301.42,234.79
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,339.31,264.3
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,327.6,255.43
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,315.68,246.5
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,270.46,211.43
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,225.16,176.01
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,309.39,242.73
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,385.11,301.54
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,317.51,249.09
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,237.68,186.56
