Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,229.51,180.68
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,221.35,174.7
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,195.4,154.61
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,169.68,134.46
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,106.88,83.45
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,47.69,34.45
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,41.03,29.07
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,34.38,23.59
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,27.74,17.98
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,21.11,12.29
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,14.94,6.95
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,8.77,1.59
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,4.82,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.91,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,6.82,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,11.81,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,24.56,14.62
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,36.95,26.96
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,45.95,35.4
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,53.0,41.81
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,57.12,45.45
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,61.06,48.77
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,62.12,49.35
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,65.41,51.83
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,126.12,72.72
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,183.79,111.8
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,241.9,159.1
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,302.46,211.54
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,362.83,264.6
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,424.06,317.46
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,487.22,370.4
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,546.18,418.57
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,602.26,462.96
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,657.23,505.05
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,708.78,543.37
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,758.48,579.25
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,803.85,611.4
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,846.74,640.54
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,885.29,665.2
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,921.01,687.71
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,951.55,707.92
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,978.84,725.97
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,1001.37,739.43
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1020.33,750.56
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,1032.69,758.56
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,1041.18,764.16
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,1043.77,766.41
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,1042.4,766.25
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1034.64,761.71
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,1023.04,754.83
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,1004.75,744.02
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,982.91,730.97
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,954.33,714.51
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,922.67,695.93
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,892.89,677.51
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,851.67,651.02
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,802.68,619.28
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,752.18,586.01
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,694.64,546.15
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,639.81,507.52
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,572.94,457.14
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,507.81,406.62
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,432.05,346.28
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,361.0,287.59
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,277.18,217.94
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,202.89,153.9
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,114.85,70.49
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,24.9,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.82,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.79,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,24.54,14.67
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,36.93,26.76
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,45.81,35.02
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,52.85,41.35
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,57.37,45.22
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,61.68,48.72
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,63.78,50.19
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,68.5,53.85
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,122.44,68.89
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,185.7,111.85
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,243.44,157.7
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,303.42,208.11
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,363.41,259.47
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,424.34,310.74
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,483.35,359.29
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,544.35,407.71
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,599.84,451.41
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,654.29,493.16
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,705.0,530.16
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,753.94,564.9
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,799.42,596.67
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,842.55,625.33
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,882.24,650.44
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,919.35,673.62
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,950.16,693.55
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,977.79,711.41
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,1000.25,724.47
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,1019.17,735.29
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,1032.48,744.03
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,1041.95,750.48
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,1045.07,753.0
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,1044.23,753.19
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,1036.51,749.12
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,1024.96,742.76
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,1007.2,732.52
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,985.88,720.07
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,957.34,703.65
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,934.75,691.21
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,895.61,666.57
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,853.99,640.2
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,805.61,608.98
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,755.71,576.31
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,698.21,536.94
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,643.44,498.76
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,576.42,450.81
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,511.2,402.49
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,435.98,343.92
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,365.23,286.69
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,279.79,217.08
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,204.12,153.07
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,114.48,71.05
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,25.27,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.28,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.95,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,23.74,13.98
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,34.09,23.98
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,39.97,29.48
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,45.65,34.54
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,49.39,37.77
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,52.95,40.73
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,60.63,47.15
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,66.31,51.75
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,121.93,66.2
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,180.6,104.87
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,240.73,152.64
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,302.13,203.99
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,367.71,258.95
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,428.03,308.85
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,486.03,355.7
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,543.16,400.17
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,598.1,442.34
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,651.78,482.28
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,701.93,517.55
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,749.9,550.22
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,793.8,580.11
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,835.19,607.04
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,873.01,630.23
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,908.09,651.47
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,937.22,670.58
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,963.11,687.72
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,984.27,701.93
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,1001.89,714.04
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,1013.46,721.99
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,1021.23,727.71
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,941.52,677.51
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,835.25,602.83
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,833.85,604.12
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,829.68,602.84
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,754.82,552.48
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,694.47,511.17
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,732.72,541.25
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,751.89,557.79
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,802.08,596.81
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,828.32,615.98
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,700.08,529.1
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,570.74,435.88
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,437.08,338.26
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,315.76,246.02
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,277.39,217.5
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,239.41,188.29
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,200.46,157.53
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,162.15,126.42
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,120.92,92.36
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,81.53,59.17
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,45.23,25.97
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,7.28,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,7.73,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.41,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.0,15.18
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,35.72,25.55
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,42.36,31.8
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,48.74,37.57
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,52.32,40.68
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,55.74,43.52
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,57.78,44.96
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,69.64,54.81
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,125.01,69.12
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,183.59,107.88
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,242.93,154.97
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,304.31,206.54
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,370.44,262.26
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,431.42,313.02
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,490.2,360.64
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,548.65,406.27
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,604.72,449.34
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,659.52,490.07
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,711.12,526.25
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,760.78,559.88
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,806.4,589.45
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,849.52,616.01
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,888.92,638.99
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,925.63,659.91
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,956.02,677.89
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,983.07,693.73
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,1006.2,707.82
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,1025.72,719.76
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,1038.1,727.44
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,1046.52,732.89
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,1049.47,733.71
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,1048.39,732.29
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,1041.36,729.63
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,1030.43,724.74
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,1010.99,714.7
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,988.08,702.59
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,959.6,688.9
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,927.98,672.96
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,889.09,650.65
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,855.61,631.61
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,807.26,602.16
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,757.35,571.21
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,699.79,533.49
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,642.02,494.77
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,578.65,450.03
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,514.26,402.81
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,439.12,345.65
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,368.54,289.55
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,286.42,222.55
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,213.29,160.44
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,128.76,83.19
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,37.95,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.19,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.14,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,27.58,17.4
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,40.6,29.81
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,50.03,38.54
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,59.11,46.7
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,66.1,52.77
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,71.13,56.95
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,100.63,82.01
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,143.75,118.02
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,172.23,126.25
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,211.78,153.98
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,243.13,171.96
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,297.99,211.58
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,346.13,255.4
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,382.79,287.46
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,441.87,331.84
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,529.07,398.86
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,582.49,440.2
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,635.05,479.7
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,683.98,515.45
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,731.02,548.86
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,774.43,580.12
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,815.7,608.63
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,848.96,629.59
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,886.76,653.46
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,915.28,672.22
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,940.77,689.0
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,961.73,701.41
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,979.33,711.65
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,990.57,719.22
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,998.15,724.56
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,998.56,725.35
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,995.27,723.91
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,847.92,623.71
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,658.6,486.05
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,589.82,438.11
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,521.23,388.84
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,603.72,452.46
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,664.42,499.43
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,742.45,560.24
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,798.11,602.69
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,726.86,554.61
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,657.08,506.37
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,623.26,484.21
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,586.49,458.99
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,520.68,411.69
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,456.96,364.17
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,381.09,304.61
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,315.46,250.9
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,239.25,187.1
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,172.01,129.49
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,87.4,56.04
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.82,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.91,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.75,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,6.58,0.0
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,11.41,4.24
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,17.14,9.38
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,22.88,14.47
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,29.51,20.25
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,36.15,25.94
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,35.28,25.02
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,34.41,24.11
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,38.42,25.99
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,42.43,29.09
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,79.33,58.76
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,114.76,86.73
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,97.63,72.83
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,79.91,58.53
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,99.57,74.01
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,119.2,89.31
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,142.13,107.14
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,165.54,125.25
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,172.7,130.36
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,179.94,135.54
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,214.2,161.72
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,249.0,188.06
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,195.01,146.74
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,140.04,104.35
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,126.5,93.83
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,112.74,83.07
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,234.16,176.55
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,369.18,277.05
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,399.53,299.71
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,430.39,322.99
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,377.11,283.71
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,310.21,234.13
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,259.49,196.66
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,208.77,158.53
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,256.72,195.77
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,305.79,233.28
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,231.67,177.24
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,158.63,120.98
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,201.06,155.03
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,244.54,189.48
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,218.45,170.09
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,192.55,150.6
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,98.69,75.55
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,12.33,4.58
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,10.56,3.16
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,8.79,1.71
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,7.03,0.24
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,5.27,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,3.95,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.63,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.31,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,8.64,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,15.57,0.0
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,32.6,21.37
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,49.14,36.65
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,64.06,50.05
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,75.98,60.55
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,91.85,74.15
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,104.51,84.7
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,112.12,90.56
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,115.33,92.59
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,161.44,108.67
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,204.87,140.17
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,257.6,185.03
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,295.04,218.18
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,275.86,207.94
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,243.17,185.05
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,350.45,265.06
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,498.04,375.88
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,523.18,394.56
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,541.44,406.99
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,587.93,441.02
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,637.0,476.37
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,712.95,533.94
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,800.79,599.09
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,842.5,627.69
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,879.62,650.99
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,908.4,669.73
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,934.32,686.5
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,955.52,700.06
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,973.53,711.49
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,985.23,718.79
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,993.36,723.82
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,996.45,724.14
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,995.83,722.16
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,999.07,724.75
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,987.02,717.41
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,968.48,706.01
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,946.6,692.53
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,917.73,675.63
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,886.01,656.84
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,845.88,631.11
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,807.94,606.75
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,759.99,575.95
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,710.9,543.93
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,652.95,503.69
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,595.36,461.95
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,530.46,414.39
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,467.52,366.88
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,394.94,310.46
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,323.47,253.13
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,247.23,190.6
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,179.97,133.95
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,106.53,70.01
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,25.56,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,8.19,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,15.42,0.21
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,34.01,22.44
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,52.5,39.23
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,65.04,50.48
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,74.51,58.77
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,82.56,65.55
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,90.21,71.78
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,91.73,72.67
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,97.47,77.07
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,144.23,89.22
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,194.87,122.55
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,245.1,161.1
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,299.26,205.21
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,354.05,250.81
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,410.09,296.67
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,463.96,339.91
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,521.29,384.34
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,572.98,424.31
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,623.98,462.76
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,671.37,496.75
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,717.27,528.81
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,759.53,558.75
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,799.78,586.83
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,833.3,607.78
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,863.84,626.62
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,892.21,644.96
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,917.84,661.5
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,934.91,672.81
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,948.58,682.06
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,959.04,689.04
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,966.05,693.93
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,971.99,698.59
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,966.58,696.04
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,956.49,690.63
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,943.11,683.2
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,834.11,609.34
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,718.43,527.88
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,774.32,571.65
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,813.42,602.93
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,706.97,528.09
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,596.82,449.48
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,617.89,469.25
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,616.75,472.63
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,555.88,429.28
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,497.69,387.08
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,425.64,333.87
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,368.67,290.52
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,305.14,240.69
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,245.95,192.91
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,180.52,139.1
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,121.24,89.73
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,61.51,39.18
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,8.79,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,4.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,7.73,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,14.06,0.69
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,31.19,20.35
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,47.75,35.38
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,62.03,48.12
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,72.92,57.65
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,82.05,65.39
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,90.73,72.52
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,97.78,78.11
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,108.55,86.74
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,154.03,99.57
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,203.39,132.46
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,254.66,172.57
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,307.56,215.97
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,359.29,258.68
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,412.71,302.17
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,464.33,343.49
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,514.98,382.78
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,563.77,419.53
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,612.51,455.17
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,657.03,486.64
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,699.73,515.93
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,698.09,512.38
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,682.03,498.44
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,594.58,434.11
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,487.2,354.57
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,553.46,402.23
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,617.11,446.69
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,615.3,444.93
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,612.12,442.61
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,466.42,340.51
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,316.6,232.28
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,510.28,373.92
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,682.61,493.23
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,620.59,450.14
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,557.81,407.07
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,736.31,538.23
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,883.46,642.45
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,779.4,570.16
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,669.63,493.99
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,477.99,357.73
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,295.23,221.23
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,478.18,364.28
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,629.38,478.12
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,572.4,437.92
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,516.44,398.65
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,453.06,352.71
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,381.73,299.4
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,320.16,251.77
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,261.92,205.11
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,193.66,149.25
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,132.13,98.05
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,73.38,48.11
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,10.56,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.46,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,9.1,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,16.41,2.62
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,33.07,21.9
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,49.24,36.53
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,63.65,49.32
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,80.5,63.89
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,97.47,78.21
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,113.88,91.72
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,129.6,104.38
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,140.61,112.91
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,168.58,123.4
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,214.78,151.56
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,227.2,166.67
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,220.45,166.36
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,208.0,156.68
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,184.69,138.58
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,182.09,136.11
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,179.18,133.4
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,146.85,108.58
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,113.4,82.81
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,250.34,186.25
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,390.16,286.96
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,575.17,423.36
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,783.02,568.62
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,738.86,531.86
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,675.48,483.5
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,702.25,502.55
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,728.61,520.59
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,757.27,540.87
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,785.11,560.58
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,704.91,505.19
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,609.22,438.8
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,708.57,511.17
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,794.85,572.49
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,815.07,587.92
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,821.28,595.0
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,840.85,610.78
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,855.37,623.19
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,546.83,408.62
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,225.15,167.93
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,298.44,225.34
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,360.11,272.29
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,346.6,263.68
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,331.84,254.32
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,292.68,225.34
