Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,254.01,196.36
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,218.59,169.53
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,184.29,143.04
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,149.6,115.75
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,115.81,88.6
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,76.67,56.67
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,45.19,30.74
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,24.92,13.31
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,6.14,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,3.18,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,7.28,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,13.92,2.02
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,35.38,24.03
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,55.73,42.44
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,74.58,59.18
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,90.48,73.02
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,104.03,84.47
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,114.56,93.06
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,122.11,98.93
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,138.28,111.9
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,173.18,118.56
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,218.63,148.84
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,264.26,182.95
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,313.39,221.4
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,362.42,260.71
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,413.28,300.82
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,462.34,338.7
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,511.72,375.72
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,559.56,411.28
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,607.53,445.88
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,605.3,441.52
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,586.6,424.87
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,615.01,444.2
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,642.89,462.53
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,741.81,532.95
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,847.42,605.35
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,875.27,621.77
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,900.63,637.18
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,919.6,647.09
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,935.52,655.04
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,759.39,536.53
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,542.71,386.74
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,762.21,542.61
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,949.26,665.97
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,939.54,659.75
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,926.66,653.96
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,838.81,596.7
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,755.75,541.69
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,782.64,563.6
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,802.53,579.79
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,765.65,557.34
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,732.17,537.27
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,672.39,498.2
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,620.4,463.66
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,549.89,415.3
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,480.89,366.86
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,404.01,311.17
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,345.82,267.66
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,286.94,222.54
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,231.44,178.76
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,179.34,136.91
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,130.32,96.37
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,76.28,50.8
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,18.74,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,7.8,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.19,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,15.86,3.65
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,34.11,22.88
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,51.74,38.72
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,66.39,51.7
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,82.03,65.2
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,97.97,78.58
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,108.06,86.72
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,120.48,96.61
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,135.32,108.31
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,182.48,132.03
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,214.21,156.83
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,248.64,179.22
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,299.96,215.51
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,321.93,235.48
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,325.54,240.24
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,314.57,232.13
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,291.76,214.93
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,313.38,230.46
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,335.52,245.94
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,355.36,259.89
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,375.58,274.07
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,374.6,273.45
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,372.91,272.47
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,330.23,242.48
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,281.62,207.77
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,309.13,228.54
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,337.04,249.19
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,297.39,220.43
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,257.07,191.15
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,256.41,190.99
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,255.64,190.62
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,237.52,177.35
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,219.23,163.92
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,142.44,105.97
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,66.71,47.3
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,47.51,32.28
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,28.37,17.11
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,26.14,15.41
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,23.9,13.7
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,283.44,221.35
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,531.28,403.84
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,398.7,305.58
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,273.45,211.36
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,412.55,323.3
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,519.67,405.69
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,451.51,353.52
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,377.7,297.45
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,317.04,250.3
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,259.93,204.4
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,194.33,151.1
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,135.05,101.76
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,71.38,48.31
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,14.2,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.28,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.19,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,15.86,4.33
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,34.88,24.16
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,53.14,40.95
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,67.41,53.91
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,82.72,67.44
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,100.79,83.19
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,115.57,95.8
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,131.12,108.66
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,147.12,121.66
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,173.81,135.02
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,202.67,156.25
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,194.13,150.04
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,185.13,143.51
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,224.2,173.15
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,271.47,208.72
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,307.4,235.23
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,345.32,262.95
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,377.52,286.05
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,411.09,309.86
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,334.92,252.64
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,251.9,189.72
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,295.08,222.16
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,339.16,254.44
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,371.13,277.55
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,402.12,299.8
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,407.51,303.51
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,412.67,307.22
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,401.08,298.84
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,388.73,290.0
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,373.29,279.07
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,345.4,259.01
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,281.45,212.01
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,217.33,164.07
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,274.22,208.07
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,346.63,262.84
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,349.5,265.23
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,352.26,267.9
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,280.72,214.4
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,224.91,172.16
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,212.91,163.46
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,200.93,154.62
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,150.1,115.36
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,100.21,76.03
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,111.53,85.52
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,123.6,95.56
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,106.85,82.48
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,90.09,69.2
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,73.79,55.91
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,57.45,42.35
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,42.56,29.85
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,28.21,17.62
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,16.72,7.51
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,10.01,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,19.2,6.8
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,35.68,24.57
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,50.54,38.23
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,66.89,52.92
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,82.82,66.96
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,91.11,74.11
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,102.35,83.6
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,116.31,95.06
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,138.83,113.54
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,145.66,112.94
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,151.48,116.97
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,192.18,147.54
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,227.06,172.97
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,235.07,178.37
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,248.18,187.51
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,325.02,242.74
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,412.7,303.84
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,386.3,284.5
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,354.43,261.42
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,257.61,191.23
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,153.87,113.85
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,324.88,241.3
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,501.19,363.47
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,560.37,402.82
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,621.04,443.73
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,666.1,475.99
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,718.47,512.99
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,691.56,496.23
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,667.95,481.66
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,839.77,608.57
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,977.84,704.28
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,893.8,649.71
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,774.85,566.24
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,697.45,513.76
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,605.12,449.05
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,418.41,315.11
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,209.8,157.83
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,195.87,148.11
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,181.94,137.97
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,249.77,191.45
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,309.63,238.25
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,327.99,254.4
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,356.83,278.56
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,322.11,252.54
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,287.25,226.18
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,385.83,308.18
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,468.07,374.01
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,400.13,319.75
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,335.96,267.32
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,258.37,202.65
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,193.07,146.75
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,121.3,85.15
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,53.97,1.82
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,18.33,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,3.18,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,6.14,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,14.5,6.7
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,22.88,14.29
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,33.05,23.37
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,43.24,32.32
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,60.84,47.56
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,77.47,61.67
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,57.01,43.74
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,35.3,24.85
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,46.4,32.58
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,57.52,41.52
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,58.88,42.38
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,60.25,43.25
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,105.39,79.01
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,149.5,113.21
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,178.46,135.09
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,208.05,157.2
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,268.8,202.87
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,327.56,246.18
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,411.73,308.05
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,500.95,372.15
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,418.2,311.54
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,325.15,242.77
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,418.05,310.68
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,513.18,377.37
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,711.04,523.62
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,903.83,656.64
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,820.79,594.95
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,704.01,509.22
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,842.72,611.3
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,958.66,690.97
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,814.83,592.49
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,638.13,466.23
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,641.83,471.21
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,644.12,474.11
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,666.43,491.51
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,671.92,497.49
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,575.53,430.51
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,495.81,373.89
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,471.58,357.92
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,446.37,340.77
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,438.18,337.23
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,427.13,331.33
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,309.97,241.65
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,178.83,138.53
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,154.9,120.36
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,131.35,101.93
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,106.54,81.93
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,82.33,62.13
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,61.31,44.8
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,40.01,26.97
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,23.81,13.01
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,8.79,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.55,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,4.09,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,7.9,0.0
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,18.48,10.23
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,29.08,19.95
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,41.48,31.13
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,53.77,42.03
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,66.87,53.54
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,79.85,64.76
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,118.48,97.87
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,157.0,130.21
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,180.92,139.93
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,203.03,156.84
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,213.29,165.07
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,220.67,171.03
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,260.31,200.93
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,302.93,232.89
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,373.49,285.2
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,458.39,348.42
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,503.46,382.52
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,551.77,418.77
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,621.91,471.89
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,704.12,533.02
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,695.43,523.04
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,667.91,499.34
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,660.24,491.7
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,645.06,478.5
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,652.85,483.73
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,659.26,487.84
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,806.6,596.58
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,939.53,689.36
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,840.85,617.71
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,718.56,527.92
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,682.0,502.86
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,655.07,483.58
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,550.29,409.99
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,430.07,323.13
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,364.76,275.76
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,286.18,217.25
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,274.19,209.3
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,262.13,201.05
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,357.85,276.96
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,452.15,350.08
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,360.75,281.28
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,286.06,224.06
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,187.52,146.78
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,88.51,66.9
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,76.56,57.59
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,64.63,48.06
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,53.0,38.54
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,41.47,28.94
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,30.84,20.02
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,20.24,11.01
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,12.3,4.11
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.38,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.27,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,8.79,2.15
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,13.2,6.04
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,18.5,10.64
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,23.81,15.2
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,23.38,13.89
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,22.96,13.46
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,22.09,12.68
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,21.22,11.9
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,27.88,17.34
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,34.55,22.75
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,45.24,31.41
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,55.95,40.05
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,72.49,53.34
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,88.82,66.37
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,84.02,62.29
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,79.2,58.24
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,90.77,67.41
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,102.39,76.57
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,324.59,249.57
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,556.83,417.91
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,576.82,431.33
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,596.71,446.08
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,644.25,480.62
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,692.5,515.18
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,659.8,489.8
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,624.94,463.42
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,713.46,527.28
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,789.45,580.1
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,804.7,589.99
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,806.75,591.76
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,685.41,506.38
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,564.44,419.85
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,643.49,480.4
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,714.74,532.75
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,557.24,420.11
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,393.65,299.9
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,547.73,420.27
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,675.57,514.48
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,623.22,476.78
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,570.62,439.9
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,508.64,395.77
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,443.92,348.24
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,374.3,295.25
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,309.82,244.28
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,239.81,187.29
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,177.24,134.92
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,104.3,73.81
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,43.93,10.28
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,16.0,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,12.28,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,21.9,10.27
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,34.63,24.11
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,47.71,36.17
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,56.51,44.21
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,64.98,51.69
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,81.83,66.22
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,109.13,89.44
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,124.69,102.19
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,140.39,114.85
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,165.91,123.83
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,217.02,156.01
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,255.47,187.08
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,297.48,221.29
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,332.48,248.14
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,377.52,282.56
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,432.93,323.35
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,515.36,385.78
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,566.38,425.58
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,616.69,463.91
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,664.03,498.16
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,709.96,530.44
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,752.02,560.0
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,792.06,587.52
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,830.0,611.22
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,858.37,628.32
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,885.99,645.73
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,910.88,661.29
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,931.06,672.9
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,948.13,682.56
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,959.16,689.27
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,966.68,693.88
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,968.21,694.79
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,977.76,700.98
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,970.16,696.84
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,959.04,690.74
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,941.43,680.61
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,920.51,668.45
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,892.89,653.25
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,862.49,636.15
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,825.15,613.44
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,789.72,591.78
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,743.65,562.13
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,696.44,531.29
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,545.15,421.45
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,403.8,314.59
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,445.1,349.38
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,464.76,365.67
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,396.38,312.37
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,327.98,257.89
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,257.42,200.12
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,194.45,147.09
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,124.86,88.45
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,61.12,19.26
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,20.69,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,10.91,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,20.34,9.08
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,40.33,28.44
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,58.14,44.51
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,49.53,37.44
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,38.8,28.19
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,40.13,29.33
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,41.47,30.41
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,86.11,68.43
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,126.6,102.03
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,154.47,118.53
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,184.15,140.47
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,170.34,129.42
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,153.45,116.11
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,164.98,124.73
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,176.79,133.5
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,243.22,183.35
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,316.08,236.74
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,343.69,256.56
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,372.24,277.11
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,313.24,233.21
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,249.9,185.85
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,269.94,200.78
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,290.28,215.59
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,282.79,209.51
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,275.01,203.35
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,302.36,223.39
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,330.1,243.45
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,384.8,283.01
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,433.99,318.1
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,453.77,332.22
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,473.67,346.56
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,581.96,424.84
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,678.62,492.91
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,584.83,427.21
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,475.96,350.44
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,665.85,491.4
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,834.22,610.22
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,615.34,456.67
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,390.77,292.35
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,533.22,402.31
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,649.35,488.86
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,640.35,485.63
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,624.29,478.04
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,564.3,434.77
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,507.39,393.07
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,438.03,342.47
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,382.75,300.94
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,318.24,250.44
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,258.42,202.43
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,195.26,151.15
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,137.45,103.36
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,77.5,53.67
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,26.61,6.56
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,10.85,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,13.19,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,23.39,11.46
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,38.03,26.42
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.61,37.9
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,48.76,36.62
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,51.23,38.8
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,45.9,34.09
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,40.58,29.37
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,102.39,81.6
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,155.56,125.21
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,175.73,132.77
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,194.16,146.7
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,230.47,172.82
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,270.88,202.15
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,258.04,193.69
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,244.83,184.45
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,291.83,218.92
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,348.75,260.19
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,317.5,236.92
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,284.75,212.47
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,392.66,291.83
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,509.68,374.91
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,407.94,301.41
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,294.5,218.06
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,318.66,236.12
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,343.24,253.96
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,336.36,248.88
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,329.11,243.66
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,509.13,375.21
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,680.49,494.3
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,614.81,447.25
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,534.57,390.67
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,692.22,506.2
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,837.62,608.72
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,730.01,532.96
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,619.49,454.81
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,758.3,558.55
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,867.73,638.79
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,687.45,511.61
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,493.27,370.1
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,615.9,466.15
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,725.13,548.72
