Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,679.1,517.71
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,631.25,485.75
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,577.76,447.2
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,525.93,409.14
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,465.35,364.67
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,407.11,320.75
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,332.94,262.76
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,274.17,215.28
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,209.35,162.39
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,150.89,113.77
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,93.25,65.49
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,34.4,11.29
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,13.78,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,13.19,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,23.45,11.69
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,35.74,24.51
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,48.4,36.02
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,47.02,35.12
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,49.45,37.26
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,61.32,47.36
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,72.78,56.9
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,80.96,63.5
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,89.09,69.95
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,141.93,107.55
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,200.2,151.25
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,223.65,168.6
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,247.37,186.27
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,281.64,211.83
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,318.25,239.1
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,382.01,285.13
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,473.9,352.37
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,505.35,376.52
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,542.74,404.91
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,498.07,370.69
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,437.1,323.26
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,426.94,315.9
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,414.93,306.93
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,274.12,203.49
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,125.77,91.47
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,153.64,112.96
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,181.88,134.42
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,462.45,345.22
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,749.73,546.44
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,538.21,396.59
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,307.17,227.23
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,447.83,332.21
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,594.27,437.0
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,563.05,414.59
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,516.7,382.28
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,448.12,333.29
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,379.49,283.4
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,474.38,356.7
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,551.17,415.59
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,675.24,511.24
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,762.36,578.48
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,666.06,509.29
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,582.52,448.06
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,478.18,371.1
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,394.35,307.44
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,348.46,273.39
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,303.62,239.19
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,246.76,194.69
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,202.08,158.67
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,154.4,119.38
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,109.99,82.24
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,66.18,45.58
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,19.86,5.16
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,9.89,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,10.46,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,20.22,9.45
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,38.14,26.49
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,55.65,42.05
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,73.48,57.63
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,90.97,72.59
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,107.51,86.58
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,118.43,95.57
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,133.81,107.94
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,144.13,115.9
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,159.11,113.92
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,207.67,141.11
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,259.79,184.16
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,297.51,216.46
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,328.21,242.48
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,360.01,268.3
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,395.32,294.69
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,431.36,321.16
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,448.02,333.62
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,461.58,343.38
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,400.79,298.1
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,328.0,243.35
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,394.93,292.66
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,464.94,343.15
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,488.14,358.84
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,511.87,374.95
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,527.0,385.67
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,542.03,396.37
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,596.69,435.71
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,645.79,470.75
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,554.77,405.95
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,448.6,329.56
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,473.52,348.47
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,498.5,366.97
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,456.88,337.28
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,414.62,307.07
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,459.88,341.75
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,518.86,385.64
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,488.48,365.01
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,443.18,333.72
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,377.07,285.26
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,312.05,236.81
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,244.34,186.1
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,169.05,128.32
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,141.07,106.85
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,113.34,85.26
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,98.06,73.58
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,82.78,61.68
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,67.49,49.45
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,52.2,37.04
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,39.26,26.44
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,26.43,15.77
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,15.83,6.85
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,5.26,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.73,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,10.91,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,21.03,10.06
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,39.94,27.83
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,58.38,44.2
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,71.73,55.91
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,86.3,68.34
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,102.35,81.88
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,117.94,94.78
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,124.91,100.09
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,147.59,118.32
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,138.43,105.05
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,125.83,95.11
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,181.63,137.46
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,230.84,174.05
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,229.2,172.85
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,231.25,174.43
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,193.21,144.95
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,152.51,113.38
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,214.06,160.25
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,276.42,206.9
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,356.94,266.21
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,444.73,329.57
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,460.39,340.55
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,476.27,351.9
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,416.72,307.71
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,349.17,257.44
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,306.1,226.06
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,262.02,193.59
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,269.36,199.16
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,276.66,204.61
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,314.01,232.25
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,351.91,260.04
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,370.66,273.26
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,378.06,278.32
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,391.27,288.9
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,404.45,299.51
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,433.78,321.9
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,462.63,343.83
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,432.65,322.66
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,402.38,301.34
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,460.7,346.89
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,500.09,378.15
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,447.7,340.81
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,396.35,303.89
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,379.16,292.7
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,359.31,279.07
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,314.04,245.0
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,270.93,211.97
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,228.12,178.28
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,186.55,144.86
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,141.84,108.53
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,99.85,73.91
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,56.15,37.95
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,18.81,5.63
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,4.09,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,7.9,0.27
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,17.59,9.07
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,27.31,17.66
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,38.81,27.66
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,50.34,37.53
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,64.98,49.96
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,79.17,61.84
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,58.78,44.3
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,37.08,25.75
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,34.44,22.2
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,31.81,19.99
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,129.65,96.88
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,222.2,167.53
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,233.23,175.64
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,243.88,183.52
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,263.17,197.45
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,277.27,207.36
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,340.46,254.62
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,407.65,304.31
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,385.15,287.13
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,359.14,267.42
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,257.78,192.2
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,150.38,110.94
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,422.36,317.48
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,702.33,515.52
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,416.22,311.54
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,101.94,73.43
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,156.09,115.19
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,210.89,156.52
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,526.56,395.1
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,837.01,615.0
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,883.78,650.18
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,928.44,684.99
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,920.01,679.51
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,908.49,672.33
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,815.2,605.11
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,714.77,532.06
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,739.75,553.49
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,747.04,562.19
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,701.43,529.76
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,655.45,497.09
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,451.64,346.91
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,249.1,190.65
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,199.48,152.95
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,162.29,124.12
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,139.56,106.72
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,117.29,89.39
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,96.74,73.23
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,76.15,56.71
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,56.77,40.85
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,37.27,24.67
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,22.47,12.18
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,7.9,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,4.09,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,12.73,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,23.45,12.1
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,43.27,30.63
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,60.97,46.42
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,74.83,58.7
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,86.82,69.11
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,58.16,44.52
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,25.55,16.4
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,26.89,17.44
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,28.23,18.46
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,40.64,27.38
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,53.08,37.22
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,42.91,28.85
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,32.73,20.57
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,27.88,16.63
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,23.02,12.71
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,123.9,91.92
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,222.11,167.07
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,333.95,251.53
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,453.45,340.17
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,367.17,275.23
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,268.26,200.08
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,230.78,171.89
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,192.28,142.71
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,218.19,161.96
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,244.46,181.22
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,263.93,195.56
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,283.58,209.97
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,251.56,186.12
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,219.06,161.9
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,188.92,139.28
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,158.53,116.36
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,192.17,141.6
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,226.18,166.72
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,243.74,180.1
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,261.52,193.67
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,424.32,314.41
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,563.28,412.56
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,528.72,387.09
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,493.73,362.31
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,645.36,472.9
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,759.64,551.47
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,579.11,426.22
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,394.85,294.62
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,482.06,362.88
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,552.6,414.87
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,491.68,372.73
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,432.97,331.67
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,367.46,283.06
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,306.14,235.78
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,238.26,182.46
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,170.36,127.74
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,108.63,77.11
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,53.1,27.06
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,19.0,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,15.46,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,27.81,15.6
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,43.02,30.59
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,58.52,44.53
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,60.88,46.87
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,65.0,50.43
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,75.64,59.36
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,86.22,68.03
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,123.58,98.99
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,150.35,120.57
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,183.35,137.23
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,215.88,158.93
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,216.61,161.71
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,206.27,155.79
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,186.99,140.59
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,165.55,123.74
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,242.16,181.32
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,324.97,242.23
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,275.47,205.21
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,223.06,165.83
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,401.75,299.52
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,596.79,438.75
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,682.57,502.56
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,777.18,572.39
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,696.24,510.1
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,585.74,426.1
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,646.45,470.2
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,714.55,517.88
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,829.85,601.76
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,936.28,674.46
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,854.02,616.11
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,749.35,539.7
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,861.46,623.13
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,955.54,688.59
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,947.05,684.5
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,935.17,679.05
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,914.61,666.61
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,897.67,656.68
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,869.67,640.39
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,839.15,622.38
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,802.06,598.53
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,763.19,573.32
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,717.32,543.09
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,670.5,511.38
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,617.61,474.13
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,564.78,436.19
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,498.74,388.65
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,440.85,345.64
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,377.97,296.84
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,318.61,249.31
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,249.76,193.44
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,188.19,142.29
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,116.57,83.25
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,60.24,32.26
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,21.6,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,5.46,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,10.54,2.48
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,22.01,13.02
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,33.51,23.29
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,47.17,35.28
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,60.3,46.61
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,76.81,60.73
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,93.11,74.43
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,100.17,79.97
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,107.17,85.38
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,157.22,118.91
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,210.73,157.21
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,245.32,178.2
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,302.64,218.55
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,338.1,243.24
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,394.98,286.65
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,451.14,332.02
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,503.31,373.32
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,553.58,412.74
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,603.18,450.6
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,612.63,454.83
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,601.14,442.68
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,627.51,462.29
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,655.29,482.58
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,632.76,463.34
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,601.13,437.64
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,621.65,452.09
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,641.91,466.03
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,623.76,452.96
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,603.39,438.52
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,706.47,513.13
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,810.77,586.0
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,889.28,643.42
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,955.31,688.16
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,948.17,683.33
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,937.62,677.05
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,769.44,563.12
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,577.43,424.9
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,732.17,542.52
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,844.77,623.65
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,685.38,511.86
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,511.46,384.87
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,612.7,463.77
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,676.83,513.43
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,619.96,473.16
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,563.91,433.45
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,498.29,386.52
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,440.91,344.16
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,374.24,293.2
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,312.25,244.3
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,244.69,189.75
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,176.71,133.78
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,113.96,81.6
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,58.88,32.28
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,21.05,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,3.07,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,5.26,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,7.46,0.87
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,9.66,2.82
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,8.79,2.05
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.92,1.26
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,27.33,18.12
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,46.82,34.8
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,94.97,71.98
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,140.13,107.54
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,206.33,153.19
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,292.63,214.51
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,347.66,255.28
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,407.77,301.09
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,451.0,335.15
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,497.79,371.69
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,542.83,406.62
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,588.16,441.13
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,630.88,473.28
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,679.18,508.99
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,718.84,536.58
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,757.05,562.46
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,797.04,589.43
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,841.38,616.45
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,870.11,634.5
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,896.21,650.84
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,908.34,656.79
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,927.93,667.68
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,940.88,675.03
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,950.45,680.28
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,954.24,682.52
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,954.47,682.66
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,958.57,684.77
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,948.22,677.79
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,932.1,668.05
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,912.76,656.4
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,886.07,640.75
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,856.6,623.32
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,822.2,602.56
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,785.52,580.16
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,744.33,555.36
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,698.46,526.78
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,645.86,492.43
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,593.17,456.17
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,533.72,413.22
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,475.72,370.15
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,404.68,315.39
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,334.49,259.95
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,265.87,204.86
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,204.21,153.88
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,135.96,97.65
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,77.57,44.8
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,26.03,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,13.19,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,24.82,13.63
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,42.24,30.13
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,57.75,44.09
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,72.63,57.17
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,87.17,69.62
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,77.01,60.85
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,71.23,55.77
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,88.55,70.16
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,105.63,84.07
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,142.89,109.25
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,181.39,138.5
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,184.15,140.1
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,185.7,140.89
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,219.18,166.12
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,246.76,186.62
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,332.56,249.46
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,436.16,324.6
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,429.95,320.16
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,420.32,312.89
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,270.1,202.28
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,106.55,77.53
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,275.13,206.13
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,446.92,331.05
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,481.15,354.4
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,516.64,379.06
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,472.61,348.14
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,425.77,315.0
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,277.72,207.09
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,123.68,90.61
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,99.38,72.07
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,75.05,53.23
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,70.95,50.0
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,66.85,46.76
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,62.32,43.37
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,57.82,40.0
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,47.09,31.62
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,36.38,23.23
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,27.92,16.62
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,19.48,9.96
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,17.25,8.24
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,15.02,6.51
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,26.51,15.9
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,38.0,25.35
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,98.61,74.7
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,163.93,127.27
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,142.37,110.28
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,121.18,93.52
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,100.51,77.0
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,79.92,60.26
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,61.1,44.8
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,42.15,28.97
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,26.9,16.0
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,12.31,3.0
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,6.37,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,15.01,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,26.45,14.99
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,41.34,29.42
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,54.18,41.06
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,62.76,48.69
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,71.01,55.76
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,77.0,60.81
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,82.7,65.49
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,85.14,67.18
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,89.07,70.09
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,134.87,81.93
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,184.13,113.8
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,234.8,153.04
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,287.81,196.73
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,320.34,232.86
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,329.78,246.76
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,379.37,282.76
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,434.84,322.72
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,464.91,344.83
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,501.03,371.05
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,537.05,396.17
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,573.94,421.51
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,612.45,448.39
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,651.99,475.66
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,683.37,497.81
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,715.19,520.23
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,715.57,518.89
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,712.96,515.69
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,820.84,593.45
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,919.51,660.02
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,874.44,627.02
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,817.4,584.99
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,832.39,596.43
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,845.0,605.67
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,839.62,603.28
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,831.47,599.34
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,867.38,628.31
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,886.54,643.66
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,865.39,630.9
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,835.92,613.08
