Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,639.84,477.39
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,436.47,328.36
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,575.96,437.11
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,675.45,512.38
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,623.27,475.74
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,571.08,439.4
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,512.13,397.12
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,449.29,350.82
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,383.23,300.52
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,321.63,252.01
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,254.8,197.9
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,194.8,148.05
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,128.65,93.13
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,65.9,38.77
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,23.71,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,3.18,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,6.14,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,11.86,4.43
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,17.58,9.58
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,25.09,16.24
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,32.6,22.83
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,66.62,52.23
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,97.65,78.57
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,125.34,101.67
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,143.9,116.8
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,180.07,136.35
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,218.28,161.66
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,247.52,184.5
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,274.77,206.09
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,249.54,188.98
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,211.43,161.04
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,270.07,205.0
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,337.48,254.51
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,395.95,297.48
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,465.5,348.24
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,452.41,337.65
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,436.26,324.87
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,360.41,269.59
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,278.33,208.64
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,463.52,347.46
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,657.09,485.09
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,522.16,387.4
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,373.43,278.12
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,663.81,497.63
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,933.39,680.63
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,917.39,666.09
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,877.89,633.91
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,702.08,512.64
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,506.95,373.26
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,466.65,345.52
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,425.71,316.18
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,610.26,452.94
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,774.98,567.72
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,721.2,528.54
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,655.65,483.36
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,744.39,550.11
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,804.29,591.11
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,724.28,538.52
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,644.4,484.35
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,634.69,479.86
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,613.08,465.94
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,556.73,426.19
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,499.38,384.77
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,434.72,336.39
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,373.12,288.5
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,302.54,232.3
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,238.37,179.35
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,166.47,119.93
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,106.23,65.02
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,36.54,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,13.64,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,24.24,13.56
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,38.39,27.31
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,52.13,39.83
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,66.39,52.47
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,80.12,64.33
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,97.78,79.4
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,120.2,98.23
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,84.18,67.1
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,64.86,50.33
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,115.42,63.27
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,168.77,97.72
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,240.69,164.43
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,292.26,214.14
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,329.87,244.76
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,355.94,265.94
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,328.91,247.2
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,295.88,222.87
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,375.46,281.74
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,467.5,348.08
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,521.64,386.18
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,585.41,430.67
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,650.13,475.96
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,719.04,523.26
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,740.93,536.81
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,760.82,549.22
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,767.66,552.46
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,769.05,552.2
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,860.16,617.13
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,934.91,664.13
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,947.58,671.38
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,956.73,677.3
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,959.89,679.65
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,959.45,679.96
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,928.39,661.26
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,874.81,624.32
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,820.85,590.94
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,765.66,555.99
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,651.18,478.21
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,539.56,400.07
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,416.79,313.07
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,283.99,214.85
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,410.79,315.05
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,525.92,401.88
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,469.13,360.07
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,414.01,320.07
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,371.38,289.03
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,328.52,256.94
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,282.56,221.54
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,237.75,185.99
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,190.59,147.7
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,146.25,110.78
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,98.95,71.32
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,56.65,33.93
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,20.24,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,12.82,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,25.02,14.16
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,40.62,29.17
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,55.87,43.04
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,72.05,57.39
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,87.8,71.05
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,103.69,84.5
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,124.4,101.75
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,135.24,110.13
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,151.61,122.97
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,183.39,136.45
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,211.61,157.68
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,227.35,171.15
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,228.77,173.51
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,282.94,213.42
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,337.49,253.83
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,389.78,292.02
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,458.54,342.74
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,462.09,346.01
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,461.33,345.23
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,519.55,387.68
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,580.56,431.52
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,632.04,469.27
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,686.43,508.86
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,655.73,485.04
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,615.08,454.05
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,619.05,456.91
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,621.63,458.58
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,645.79,476.33
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,669.57,493.72
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,654.65,483.01
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,638.03,471.28
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,629.91,466.19
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,620.62,460.3
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,726.98,541.17
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,830.01,617.79
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,808.82,603.77
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,785.11,588.72
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,577.44,438.04
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,362.33,275.29
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,348.98,266.74
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,335.17,257.22
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,167.77,128.82
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,11.47,3.66
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,166.5,130.61
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,320.94,252.7
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,286.05,225.97
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,251.08,199.15
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,214.71,170.16
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,178.84,140.96
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,141.2,109.91
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,105.13,79.61
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,69.76,49.82
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,32.68,18.08
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,14.56,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.23,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,24.21,13.46
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.5,22.92
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,43.62,32.13
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,49.05,37.06
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,54.26,41.58
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,57.15,43.94
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,59.9,46.09
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,61.34,47.05
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,63.9,48.94
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,120.72,67.39
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,173.87,101.32
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,227.96,143.59
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,284.16,190.76
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,340.39,239.46
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,402.36,292.15
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,457.26,337.98
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,512.11,382.52
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,487.37,366.59
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,435.23,326.15
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,557.47,420.71
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,710.27,535.8
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,752.8,566.68
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,793.06,594.51
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,829.98,619.61
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,864.41,642.87
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,893.67,662.24
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,920.09,679.64
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,942.25,693.08
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,961.22,704.38
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,974.85,713.28
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,984.84,719.86
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,988.72,722.52
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,988.83,722.84
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,983.78,721.37
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,975.07,717.6
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,957.26,706.42
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,936.23,693.2
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,911.78,677.15
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,884.35,659.41
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,797.96,601.12
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,696.72,528.86
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,614.53,469.93
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,524.2,403.93
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,483.68,375.61
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,442.51,346.0
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,492.74,387.09
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,517.89,407.25
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,452.89,356.28
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,390.67,306.37
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,319.59,249.07
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,254.73,194.78
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,178.91,131.03
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,115.2,73.63
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,40.27,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,11.72,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,23.55,13.1
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,31.65,21.56
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,39.44,28.78
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,44.29,33.15
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,48.95,37.15
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,51.75,39.46
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,54.42,41.56
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,61.46,47.25
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,63.69,48.76
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,115.7,62.22
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,170.43,97.03
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,226.49,140.95
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,284.09,189.36
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,346.76,242.92
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,403.23,291.35
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,458.36,337.25
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,513.01,381.39
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,565.07,422.93
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,615.96,462.41
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,663.95,497.88
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,710.06,530.98
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,752.54,561.63
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,792.66,588.56
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,828.99,611.32
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,862.68,632.06
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,891.11,650.39
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,916.64,666.78
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,937.4,680.02
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,954.91,691.19
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,967.56,699.26
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,976.56,705.07
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,979.48,707.07
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,978.69,706.83
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,973.26,703.72
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,964.21,698.43
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,946.19,687.42
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,925.05,674.5
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,900.01,658.74
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,880.22,646.53
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,845.55,624.69
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,808.51,601.22
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,765.13,573.82
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,720.18,545.0
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,668.97,510.53
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,619.56,475.98
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,561.42,434.18
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,504.27,391.93
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,438.93,342.31
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,376.76,293.44
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,306.3,236.98
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,242.06,183.73
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,169.58,123.37
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,107.21,68.45
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,37.82,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,13.01,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,25.71,14.62
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,37.24,26.0
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,48.38,36.09
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,55.34,42.32
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,63.07,48.99
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,67.09,52.27
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,70.88,55.24
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,72.47,56.15
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,74.07,57.04
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,122.42,70.16
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,173.87,102.74
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,226.87,143.5
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,287.36,192.82
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,340.92,238.03
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,395.4,283.59
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,448.81,326.94
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,501.89,368.72
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,552.25,407.93
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,601.84,445.49
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,592.66,436.46
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,558.17,407.83
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,541.28,395.31
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,515.97,376.4
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,600.64,436.69
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,692.7,500.13
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,691.91,498.44
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,688.73,495.71
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,819.68,592.15
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,932.71,669.54
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,945.18,676.47
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,954.21,682.13
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,957.36,684.56
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,956.97,684.89
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,961.46,688.51
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,951.5,682.96
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,937.19,674.82
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,919.38,664.53
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,894.22,649.14
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,866.2,631.92
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,831.92,610.88
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,795.37,588.19
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,752.06,561.19
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,710.22,534.87
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,658.55,500.1
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,606.64,463.46
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,548.43,422.01
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,491.4,380.22
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,424.4,328.91
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,361.2,279.1
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,288.02,221.32
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,226.07,170.57
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,156.52,113.27
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,97.96,62.62
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,42.43,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,13.93,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,27.27,15.7
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,39.08,27.39
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,51.26,38.4
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,59.56,45.76
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,67.54,52.6
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,72.96,57.04
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,78.4,61.36
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,79.97,62.34
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,81.42,63.18
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,127.17,75.42
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,176.58,106.55
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,227.55,145.45
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,280.64,188.8
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,329.97,236.69
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,360.83,266.24
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,379.71,280.78
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,394.55,291.59
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,401.28,296.5
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,408.82,301.6
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,496.1,364.85
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,604.26,441.02
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,600.58,436.49
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,591.32,428.36
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,646.3,467.57
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,705.63,508.84
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,709.18,509.97
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,710.1,509.69
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,708.86,508.55
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,705.49,506.02
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,726.69,521.2
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,746.65,535.38
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,852.45,612.06
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,940.64,672.68
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,776.02,560.53
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,583.09,423.55
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,753.96,550.33
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,893.8,648.03
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,866.92,630.76
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,837.5,613.31
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,711.34,526.82
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,585.62,437.3
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,616.3,463.08
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,624.63,472.05
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,468.6,358.29
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,329.71,253.37
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,292.65,226.59
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,256.19,199.22
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,217.61,169.6
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,180.02,140.02
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,141.56,109.01
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,98.7,73.89
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,64.3,45.3
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,29.98,16.64
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,14.13,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.55,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.69,14.54
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,37.96,26.5
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,49.79,37.15
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,57.06,43.62
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,64.06,49.62
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,69.77,54.32
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,73.8,57.46
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,74.51,57.73
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,75.17,57.94
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,121.63,70.43
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,172.19,102.14
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,223.51,141.17
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,277.06,184.86
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,335.48,233.09
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,389.16,277.3
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,441.54,319.63
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,494.22,360.99
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,490.89,360.76
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,463.63,340.03
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,439.72,323.04
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,411.72,302.49
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,511.71,375.41
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,621.38,453.0
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,658.94,478.32
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,697.59,504.57
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,794.0,576.54
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,885.4,640.17
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,905.8,653.15
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,923.3,664.86
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,764.03,555.28
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,549.95,399.42
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,772.49,563.47
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,947.42,681.91
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,941.2,678.59
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,941.98,681.37
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,827.19,604.25
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,693.16,508.17
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,553.11,409.75
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,416.34,310.05
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,268.3,201.49
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,119.24,87.62
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,107.29,78.95
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,95.36,70.04
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,315.53,246.49
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,509.49,393.72
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,482.03,373.59
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,450.83,351.01
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,388.5,303.29
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,329.63,256.99
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,263.63,203.95
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,203.91,154.72
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,140.68,102.49
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,79.99,51.31
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,35.0,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,12.62,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,24.95,13.95
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,35.35,24.31
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,45.43,33.41
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,53.17,40.28
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,58.97,45.27
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,62.77,48.37
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,66.35,51.17
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,100.69,79.74
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,138.79,110.79
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,173.74,124.05
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,212.44,149.81
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,228.61,152.46
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,278.16,184.97
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,333.82,237.3
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,371.68,271.96
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,406.66,298.36
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,440.31,322.99
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,409.5,300.81
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,364.11,267.12
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,505.64,372.48
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,684.13,499.1
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,725.36,526.56
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,764.5,552.74
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,732.26,525.97
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,678.95,484.23
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,690.47,492.13
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,700.52,498.49
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,818.93,583.63
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,925.97,653.56
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,857.58,606.72
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,759.16,536.32
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,714.52,507.56
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,656.3,468.96
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,818.4,585.97
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,936.72,664.63
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,920.29,654.52
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,910.21,649.87
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,885.28,635.21
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,857.5,618.81
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,822.68,597.75
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,785.8,575.19
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,743.11,548.85
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,702.08,523.32
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,649.83,488.24
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,597.64,451.77
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,539.7,411.51
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,482.93,370.79
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,416.11,320.6
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,348.89,268.61
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,282.02,215.52
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,221.5,166.02
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,153.82,110.8
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,96.64,62.44
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,42.64,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,13.54,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,26.52,15.0
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,38.3,26.59
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,50.49,37.56
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,48.45,36.06
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,50.34,37.7
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,57.44,43.63
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,64.56,49.44
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,110.97,88.04
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,153.4,122.43
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,135.76,91.24
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,174.56,105.28
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,241.46,163.13
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,294.61,210.56
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,327.48,232.58
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,382.87,274.35
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,374.6,275.18
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,343.7,254.42
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,443.12,328.5
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,587.53,434.73
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,574.42,422.49
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,540.13,393.97
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,577.23,420.49
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,614.67,446.66
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,634.54,460.05
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,653.54,472.84
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,763.89,554.16
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,871.92,630.28
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,890.72,641.36
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,906.59,651.29
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,918.51,658.72
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,927.15,664.14
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,936.14,669.9
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,934.41,668.88
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,927.34,664.63
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,917.04,658.48
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,891.71,642.72
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,863.91,625.0
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,836.72,607.52
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,807.22,588.43
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,771.07,565.21
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,733.23,540.66
