Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,683.57,508.83
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,638.65,479.56
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,587.47,444.53
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,536.71,409.05
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,478.9,367.86
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,423.08,327.05
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,361.46,280.1
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,294.91,228.33
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,232.03,178.62
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,175.1,132.42
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,117.25,85.13
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,60.64,38.42
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,27.02,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,14.34,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,27.18,15.4
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,42.72,30.15
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,57.85,43.62
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,66.32,51.1
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,75.85,59.2
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,82.73,64.95
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,89.26,70.27
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,119.83,95.37
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,150.71,120.2
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,181.71,133.28
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,213.64,155.83
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,245.42,179.27
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,277.74,203.64
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,308.64,227.35
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,340.14,251.42
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,395.46,290.73
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,469.95,345.5
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,522.08,384.51
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,568.82,418.48
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,614.76,452.77
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,670.01,493.38
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,676.0,494.89
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,665.85,484.68
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,667.69,485.06
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,665.22,482.16
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,733.19,530.41
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,806.38,581.01
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,820.55,589.25
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,832.54,596.43
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,846.1,605.92
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,857.32,613.91
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,803.39,577.26
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,754.89,544.0
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,808.6,583.47
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,850.94,614.62
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,818.11,593.36
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,783.13,571.04
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,756.19,555.37
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,727.13,538.0
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,699.83,520.84
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,670.15,501.83
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,629.12,474.5
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,587.44,446.31
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,498.21,381.88
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,426.58,328.93
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,379.76,294.73
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,334.33,260.7
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,286.03,223.25
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,239.55,186.39
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,181.83,140.23
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,136.07,102.69
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,91.04,65.42
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,50.11,31.27
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,22.77,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,13.92,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,27.25,15.42
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.71,26.79
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.54,37.43
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,55.99,42.32
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,62.26,47.68
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,65.9,50.62
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,69.35,53.28
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,108.92,86.03
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,154.58,123.05
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,129.96,85.53
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,163.96,94.23
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,221.6,137.94
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,275.42,181.9
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,329.17,227.53
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,383.7,273.51
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,436.5,316.79
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,492.33,360.91
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,477.67,352.49
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,438.9,322.82
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,470.6,345.08
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,503.26,367.48
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,549.06,400.01
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,597.54,434.05
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,626.47,453.17
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,656.85,473.14
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,773.38,559.75
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,880.49,634.32
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,814.52,586.31
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,715.61,512.5
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,839.12,604.26
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,939.17,672.81
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,941.94,674.31
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,941.23,674.42
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,820.94,592.86
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,674.7,487.32
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,798.38,580.13
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,897.69,649.52
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,793.53,578.75
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,671.09,491.93
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,599.89,442.94
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,517.21,384.75
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,557.16,417.45
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,588.54,443.08
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,541.26,409.77
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,493.55,376.02
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,443.85,340.78
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,394.8,305.01
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,329.35,255.7
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,277.68,215.43
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,221.49,170.51
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,169.89,128.22
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,115.12,83.12
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,62.39,39.65
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,27.89,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,15.92,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,28.63,16.44
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,42.72,30.12
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,57.19,43.06
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,64.57,49.62
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,73.12,56.91
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,79.42,62.19
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,85.41,67.08
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,117.07,93.21
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,148.89,118.95
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,177.48,130.81
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,208.14,155.2
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,234.28,174.4
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,260.86,194.18
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,281.26,209.93
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,300.58,224.63
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,256.82,191.82
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,209.8,156.16
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,262.33,194.97
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,311.41,230.36
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,391.8,288.23
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,474.97,346.66
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,558.98,406.96
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,650.12,471.2
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,678.52,490.32
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,706.72,509.49
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,710.73,511.39
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,712.04,511.53
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,823.12,593.14
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,915.79,656.55
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,928.83,665.16
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,938.51,672.3
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,829.4,598.08
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,678.38,489.48
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,824.68,598.17
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,937.85,676.46
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,922.6,666.91
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,904.17,656.27
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,878.84,640.58
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,850.73,623.08
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,816.41,601.59
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,780.02,578.57
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,740.56,553.76
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,696.18,525.22
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,645.03,489.86
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,593.81,453.33
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,536.17,412.34
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,479.74,371.05
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,416.5,323.29
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,356.39,276.41
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,284.59,219.21
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,223.77,169.12
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,157.09,114.2
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,100.65,66.48
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,45.11,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,15.92,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,28.59,16.36
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,44.07,31.23
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,59.84,45.28
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,70.44,54.6
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,77.34,60.48
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,83.84,65.79
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,90.02,70.67
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,91.51,71.52
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,92.29,71.75
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,131.8,81.23
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,179.05,110.07
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,224.76,143.55
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,274.94,183.74
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,327.36,227.49
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,380.98,271.87
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,436.8,317.01
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,489.19,358.71
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,539.68,398.57
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,589.51,436.91
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,636.37,471.34
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,680.31,502.85
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,721.21,532.23
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,760.06,559.66
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,796.6,582.85
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,831.15,604.48
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,859.25,622.52
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,884.76,638.79
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,906.4,652.48
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,925.16,664.28
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,937.92,672.21
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,947.2,677.99
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,952.02,679.58
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,953.26,678.98
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,948.09,675.77
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,939.43,670.48
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,924.49,661.25
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,906.28,650.04
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,891.43,642.43
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,864.59,626.95
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,831.54,606.12
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,796.17,583.7
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,753.83,557.57
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,709.93,530.03
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,662.44,498.73
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,612.03,463.81
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,555.45,423.89
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,499.81,383.5
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,436.17,335.87
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,375.47,288.9
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,306.94,235.21
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,244.27,184.21
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,171.5,124.46
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,112.99,74.78
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,50.08,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,15.92,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,27.94,15.81
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,41.39,29.0
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,52.81,39.33
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,59.48,45.29
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,72.64,56.5
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,66.18,50.85
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,72.52,55.96
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,70.82,54.21
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,69.35,52.66
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,112.86,63.3
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,164.7,94.74
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,221.99,137.76
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,275.7,181.47
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,330.01,227.16
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,385.04,273.0
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,438.55,316.72
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,495.58,361.65
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,546.29,401.56
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,595.99,439.65
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,642.5,473.7
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,687.33,505.63
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,728.82,535.37
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,768.12,562.38
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,802.76,583.98
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,834.68,603.6
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,863.06,621.99
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,888.82,638.65
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,909.22,650.5
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,926.64,660.45
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,939.92,669.14
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,949.74,675.72
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,952.69,678.03
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,952.09,678.21
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,947.02,675.37
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,938.47,670.44
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,922.84,661.33
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,913.64,656.55
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,889.09,642.8
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,861.68,627.22
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,827.59,605.84
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,791.26,582.88
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,749.02,556.4
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,708.24,530.63
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,659.03,497.61
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,609.34,462.67
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,551.88,422.02
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,495.43,380.94
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,432.75,333.91
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,372.88,287.47
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,304.65,233.76
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,239.49,180.78
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,170.85,124.16
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,112.49,74.64
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,50.01,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,15.46,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,26.54,14.76
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,37.29,25.62
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,47.7,35.0
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,53.37,40.09
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,56.83,43.06
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,59.99,45.71
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,62.99,48.13
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,62.56,47.49
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,62.21,46.91
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,112.49,62.22
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,165.01,93.53
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,217.67,133.0
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,272.78,178.01
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,328.16,224.62
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,389.49,275.09
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,443.49,319.12
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,497.47,361.82
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,548.84,401.99
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,599.09,440.15
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,646.89,474.55
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,693.06,506.74
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,734.93,535.89
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,774.49,561.57
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,811.46,583.92
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,845.94,604.35
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,874.88,621.86
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,900.96,637.44
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,922.84,649.36
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,941.59,659.27
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,955.07,666.31
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,964.94,671.08
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,968.77,673.26
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,968.88,673.31
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,964.35,670.65
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,956.22,665.93
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,941.72,658.0
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,923.86,648.11
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,900.36,634.76
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,873.85,619.54
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,840.91,600.17
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,805.52,579.12
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,771.95,559.8
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,729.78,534.47
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,680.12,503.0
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,629.73,470.31
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,573.18,431.72
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,518.83,393.37
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,456.55,347.98
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,396.82,302.69
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,328.15,249.18
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,265.0,198.0
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,193.27,139.21
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,132.08,87.19
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,58.71,0.84
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,15.01,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.76,14.03
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,36.15,24.61
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,46.21,33.74
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,66.06,50.88
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,86.12,67.9
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,72.57,56.35
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,65.14,49.94
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,66.66,50.94
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,68.06,51.8
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,141.67,95.96
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,208.36,154.66
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,237.98,175.86
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,261.51,192.86
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,297.45,210.9
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,382.68,270.31
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,420.66,303.95
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,435.94,316.8
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,499.71,363.46
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,593.57,431.39
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,585.38,421.84
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,551.24,393.14
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,651.03,465.95
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,768.42,546.92
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,802.59,565.92
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,833.73,583.7
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,862.87,602.03
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,889.46,618.78
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,911.38,632.16
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,930.43,643.82
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,943.89,652.76
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,953.88,659.75
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,958.48,663.59
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,959.46,665.4
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,954.0,662.74
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,945.03,658.11
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,928.97,649.87
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,919.35,645.74
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,894.34,631.36
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,866.47,615.29
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,832.11,595.53
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,795.57,574.14
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,752.52,548.41
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,711.11,523.42
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,658.43,489.37
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,605.8,453.68
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,547.72,413.81
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,490.74,373.45
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,424.15,324.51
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,361.35,276.75
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,289.95,221.33
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,229.19,172.34
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,160.79,116.72
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,103.04,68.71
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,46.72,1.36
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.27,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.38,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,9.21,2.1
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,14.06,6.39
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,19.79,11.39
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,25.53,16.33
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,67.36,51.99
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,104.88,83.35
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,130.14,103.77
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,149.78,119.22
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,136.76,91.54
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,168.44,100.44
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,218.26,137.4
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,270.35,179.15
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,322.29,222.35
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,375.33,266.18
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,431.67,310.97
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,483.22,351.07
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,532.21,388.94
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,580.63,425.4
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,626.37,459.33
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,670.66,491.51
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,711.58,520.55
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,750.69,547.85
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,786.97,573.15
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,821.41,596.09
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,849.76,614.25
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,875.58,630.76
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,822.38,590.72
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,746.14,532.86
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,716.2,512.44
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,674.27,483.64
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,823.45,592.03
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,946.36,674.75
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,941.11,670.42
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,932.44,665.29
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,918.77,657.1
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,901.8,646.93
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,877.26,631.98
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,849.92,615.29
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,818.3,595.78
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,784.24,574.6
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,742.49,549.62
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,702.43,525.39
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,654.3,493.87
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,605.5,460.36
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,548.71,420.22
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,492.89,379.68
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,431.37,333.16
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,372.43,287.18
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,305.08,234.01
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,243.33,183.6
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,173.64,126.43
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,117.01,78.35
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,52.19,3.68
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,14.1,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,24.17,12.85
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,34.97,23.81
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,45.42,33.22
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,52.1,39.1
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,59.19,45.06
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,62.59,47.8
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,65.81,50.28
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,66.58,50.64
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,67.31,50.94
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,140.36,94.71
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,209.1,153.76
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,241.66,173.36
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,286.0,203.17
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,315.47,219.9
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,375.96,262.96
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,429.05,305.13
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,482.27,346.06
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,508.41,366.17
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,516.62,370.88
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,585.6,421.17
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,676.06,485.21
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,717.67,513.09
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,757.23,539.05
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,792.57,560.4
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,825.48,580.05
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,781.1,548.3
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,713.84,498.78
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,823.64,578.6
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,921.98,643.45
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,935.37,651.52
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,945.31,658.45
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,950.31,661.72
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,951.71,662.88
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,946.68,662.34
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,938.14,659.76
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,917.87,649.03
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,905.08,643.1
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,880.14,628.87
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,852.42,612.87
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,722.44,526.82
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,589.04,432.77
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,655.54,485.66
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,699.6,520.94
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,648.37,486.07
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,597.08,450.71
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,539.73,410.41
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,483.54,369.84
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,419.1,322.15
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,353.68,272.2
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,287.13,219.95
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,226.92,171.17
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,159.54,116.19
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,96.32,64.17
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,42.99,3.24
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,14.55,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,25.72,13.82
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,36.48,24.9
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,47.63,34.92
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,54.97,41.44
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,62.06,47.5
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,66.93,51.49
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,70.34,54.11
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,71.59,54.73
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,72.75,55.25
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,111.54,63.79
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,161.79,92.98
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,213.02,130.54
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,266.41,172.98
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,324.75,220.45
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,378.45,264.08
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,430.67,305.09
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,482.84,344.52
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,533.38,382.57
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,583.27,419.02
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,629.8,451.26
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,675.03,481.61
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,717.03,509.98
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,752.58,533.71
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,789.39,556.69
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,824.34,578.12
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,852.52,595.85
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,878.13,612.04
