Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,899.43,625.6
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,917.86,637.48
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,931.26,645.77
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,941.24,652.1
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,945.85,655.89
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,946.92,657.66
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,942.07,655.35
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,933.75,651.06
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,921.82,644.68
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,906.37,636.21
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,882.85,622.76
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,864.56,612.71
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,831.92,593.91
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,796.88,573.48
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,756.42,549.92
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,714.3,524.86
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,665.04,493.39
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,617.26,461.73
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,561.18,423.32
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,505.88,384.23
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,444.3,339.12
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,385.24,294.22
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,317.6,241.6
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,255.52,191.46
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,185.79,134.38
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,124.43,82.84
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,55.24,6.69
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,14.1,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.21,12.58
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.64,23.35
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.74,32.46
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,51.79,38.73
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,56.88,43.1
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,60.01,45.63
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,62.98,47.92
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,64.26,48.72
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,65.44,49.41
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,104.44,57.81
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,155.64,87.56
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,213.71,130.76
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,267.72,174.38
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,321.39,219.02
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,375.92,263.97
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,429.05,306.95
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,485.51,350.94
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,535.68,390.07
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,584.93,427.51
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,631.64,461.31
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,676.91,493.17
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,718.4,522.7
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,757.79,549.86
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,794.37,572.94
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,828.75,594.4
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,857.43,613.01
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,883.44,629.9
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,905.46,644.55
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,924.54,657.4
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,938.05,666.18
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,948.08,672.85
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,843.93,601.99
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,709.05,504.09
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,840.82,602.86
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,941.02,672.2
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,921.98,660.1
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,909.53,653.22
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,885.74,638.94
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,859.08,622.84
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,825.57,602.39
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,789.9,580.34
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,678.34,504.55
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,552.72,414.69
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,589.22,445.81
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,605.22,461.13
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,548.4,420.44
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,492.58,379.72
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,428.48,330.91
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,367.59,283.21
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,296.54,227.04
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,236.51,177.9
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,167.85,121.75
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,109.49,73.15
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,49.73,6.56
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.1,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.23,12.48
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,34.66,23.35
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,44.78,32.49
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,50.59,37.71
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,54.55,41.12
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,57.81,43.77
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,60.9,46.17
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,61.25,46.2
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,61.61,46.22
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,106.83,59.3
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,158.37,88.84
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,210.62,127.33
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,265.25,171.46
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,319.8,217.41
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,380.43,267.55
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,393.84,285.21
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,386.4,282.43
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,413.2,301.38
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,439.99,319.85
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,546.06,398.56
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,682.75,497.29
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,725.05,526.94
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,765.14,554.24
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,799.28,575.62
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,830.18,594.77
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,859.68,613.9
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,886.58,631.33
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,908.22,645.71
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,926.93,658.31
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,940.11,667.17
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,949.81,673.94
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,955.0,676.57
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,956.61,677.05
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,951.79,674.96
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,943.46,670.77
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,930.61,663.79
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,914.33,654.67
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,890.3,641.63
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,863.37,626.64
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,837.49,611.24
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,801.25,588.77
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,673.58,501.95
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,533.68,400.95
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,586.76,444.03
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,616.42,468.82
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,511.74,391.9
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,411.87,317.19
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,357.61,276.49
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,305.48,236.06
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,250.29,192.43
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,198.91,150.54
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,135.01,98.16
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,86.06,57.19
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,38.79,4.67
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,13.64,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,23.48,11.81
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,32.8,21.8
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,43.14,31.1
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,46.12,33.89
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,49.15,36.52
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,67.85,52.28
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,83.9,65.52
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,116.27,92.05
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,148.5,117.91
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,173.61,125.32
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,204.2,141.45
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,237.27,170.12
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,256.58,188.66
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,300.78,219.21
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,356.19,259.05
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,401.58,290.4
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,485.41,352.5
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,523.93,382.82
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,549.56,401.29
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,560.26,408.0
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,558.33,405.05
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,610.41,442.79
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,665.42,482.11
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,710.92,513.52
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,756.83,544.95
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,775.84,557.68
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,793.13,569.36
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,802.91,576.17
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,810.41,581.53
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,768.63,552.24
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,728.47,523.89
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,847.01,612.31
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,948.3,682.57
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,871.21,631.73
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,782.37,568.65
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,702.01,513.33
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,619.73,455.48
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,627.46,462.5
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,619.21,458.18
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,451.87,337.72
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,290.25,217.08
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,492.27,375.43
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,668.57,507.42
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,548.57,418.62
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,433.35,332.62
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,370.42,286.32
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,300.65,233.65
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,259.18,201.59
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,218.81,169.61
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,175.68,135.08
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,134.77,101.59
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,93.86,67.85
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,56.49,36.76
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,25.95,1.89
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,12.73,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,23.89,11.89
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,39.62,27.38
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,55.54,41.57
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,69.85,54.16
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,80.43,63.32
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,92.99,73.92
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,111.25,89.09
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,119.62,95.59
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,127.83,101.85
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,140.3,106.67
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,153.26,116.33
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,205.96,153.78
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,265.67,196.47
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,277.89,207.36
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,276.7,207.58
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,328.66,245.44
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,380.0,282.59
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,336.3,250.71
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,282.29,210.5
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,181.69,134.69
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,76.52,53.95
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,204.94,152.11
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,333.85,247.29
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,370.47,273.55
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,408.27,300.73
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,442.06,324.94
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,476.85,349.71
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,306.95,227.13
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,129.94,94.6
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,357.73,266.77
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,599.49,438.52
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,428.62,316.44
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,257.18,190.57
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,233.86,173.77
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,210.39,156.4
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,186.38,138.48
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,162.35,120.41
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,141.14,104.34
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,120.01,88.22
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,121.9,89.92
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,123.84,91.67
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,80.7,58.37
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,38.9,25.52
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,23.39,13.19
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,7.93,0.76
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,41.93,28.4
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,76.57,56.56
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,64.67,47.08
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,53.0,37.71
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,41.91,28.72
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,30.84,19.59
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,21.56,11.77
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,12.3,3.9
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,6.14,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,11.37,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,21.75,10.27
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,38.41,26.51
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,54.88,41.18
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,69.24,53.74
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,84.72,66.92
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,94.73,75.32
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,105.44,84.13
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,125.9,100.7
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,149.45,119.47
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,174.59,130.97
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,204.28,151.33
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,237.38,170.48
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,285.22,202.34
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,312.74,218.82
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,371.71,262.02
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,424.03,304.65
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,480.53,349.16
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,530.99,388.7
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,580.6,426.58
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,626.91,460.45
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,671.65,492.33
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,713.16,522.04
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,752.6,549.39
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,785.82,570.12
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,815.7,588.5
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,797.26,572.85
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,756.51,540.36
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,769.55,549.48
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,780.68,556.96
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,868.12,620.7
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,932.16,663.89
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,946.77,671.77
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,946.79,670.86
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,941.85,668.41
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,933.48,663.92
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,919.28,655.83
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,901.84,645.77
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,878.16,632.67
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,851.68,617.73
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,819.24,597.88
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,784.5,576.39
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,745.63,552.76
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,701.87,525.42
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,653.06,492.82
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,603.8,458.51
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,531.19,406.34
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,456.84,351.79
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,398.77,307.65
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,343.24,264.18
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,280.72,215.27
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,223.41,168.9
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,160.95,117.6
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,107.15,72.46
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,49.23,9.08
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,12.73,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,21.9,10.21
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,32.38,21.41
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,42.53,30.57
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,48.58,35.98
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,52.99,39.79
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,60.9,46.39
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,68.28,52.37
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,61.97,46.78
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,62.44,46.9
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,128.9,82.06
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,200.04,135.23
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,235.74,160.15
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,281.2,194.5
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,313.75,215.27
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,376.26,260.88
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,422.46,300.14
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,459.4,329.19
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,512.16,368.48
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,584.69,421.8
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,605.17,434.12
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,609.9,434.24
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,640.99,455.24
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,670.63,474.7
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,747.82,529.38
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,826.82,581.19
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,855.7,598.93
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,881.87,615.48
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,903.17,627.74
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,921.5,638.22
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,935.22,647.26
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,945.49,654.33
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,950.31,658.75
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,951.57,661.11
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,946.89,659.41
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,938.71,655.67
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,919.51,645.15
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,907.4,639.21
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,884.02,625.67
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,857.8,610.4
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,824.09,590.63
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,788.2,569.26
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,750.11,546.98
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,707.13,521.02
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,657.17,488.51
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,606.88,454.28
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,550.05,414.81
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,494.17,374.92
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,430.77,328.5
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,370.37,282.73
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,299.75,228.04
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,239.86,179.86
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,172.38,124.89
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,114.6,76.85
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,52.15,10.05
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,12.73,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,22.61,10.44
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,38.99,26.72
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,54.91,40.81
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,67.28,51.52
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,76.21,58.99
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,84.16,65.5
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,91.71,71.48
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,96.09,74.54
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,100.19,77.28
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,132.04,83.71
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,177.88,109.29
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,224.61,142.2
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,273.99,179.97
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,323.42,219.3
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,374.37,259.49
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,424.59,297.71
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,475.3,334.88
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,490.55,347.19
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,484.71,342.73
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,498.94,351.88
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,504.8,354.85
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,612.59,432.07
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,740.58,520.24
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,776.18,544.21
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,814.08,569.47
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,842.81,588.02
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,869.1,605.14
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,889.76,619.35
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,907.51,631.84
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,920.76,640.62
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,930.7,647.49
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,934.41,651.62
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,934.7,653.72
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,928.73,652.87
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,919.44,650.02
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,779.79,558.06
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,614.88,443.07
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,321.91,238.64
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,30.13,17.71
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,168.96,125.34
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,314.41,234.92
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,170.1,126.92
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,32.7,20.23
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,53.06,36.48
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,73.48,52.75
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,82.82,60.44
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,92.82,68.73
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,78.54,57.67
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,64.25,46.43
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,50.93,35.74
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,37.94,25.12
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,26.43,15.57
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.95,5.92
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,7.46,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.28,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.13,9.25
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,31.65,20.73
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,41.85,29.95
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,49.16,36.46
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,54.77,41.3
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,58.39,44.27
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,61.82,46.96
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,63.15,47.81
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,64.38,48.54
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,130.59,88.52
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,196.11,145.12
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,223.41,158.32
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,285.65,199.61
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,290.51,209.75
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,290.95,214.33
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,357.06,258.78
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,477.89,345.62
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,457.07,333.32
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,412.82,300.65
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,487.44,353.93
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,572.47,413.13
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,597.29,429.85
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,620.89,445.87
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,655.73,469.43
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,691.38,493.24
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,784.95,562.05
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,874.34,623.41
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,818.67,583.55
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,730.22,518.66
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,844.77,602.67
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,946.64,671.35
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,949.98,673.45
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,949.8,674.25
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,944.57,671.96
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,935.91,667.61
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,914.79,655.33
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,896.79,645.18
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,872.05,630.3
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,844.67,613.7
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,811.83,593.67
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,776.8,572.01
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,668.53,497.97
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,560.85,421.64
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,586.61,443.67
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,594.58,452.02
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,537.72,411.34
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,481.95,370.72
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,417.97,323.06
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,361.66,279.56
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,295.36,226.77
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,234.85,177.26
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,171.47,125.01
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,116.26,78.42
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,52.91,10.69
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,12.73,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,21.9,9.51
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,33.92,22.49
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,45.53,32.91
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,53.68,40.12
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,61.52,46.83
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,67.45,51.71
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,71.62,54.97
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,73.92,56.46
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,76.03,57.76
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,108.27,63.51
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,157.73,90.98
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,227.73,151.04
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,278.64,197.51
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,310.97,216.83
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,374.84,263.1
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,427.14,305.17
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,479.61,346.21
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,530.15,384.67
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,580.15,421.55
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,627.02,455.18
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,672.63,487.03
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,715.38,517.17
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,756.29,545.53
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,793.44,570.71
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,828.42,593.7
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,794.29,567.73
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,744.57,529.53
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,837.61,596.67
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,915.97,648.53
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,831.89,590.35
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,713.92,505.46
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,844.72,601.34
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,958.62,678.51
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,953.39,675.32
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,944.67,670.9
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,934.25,665.5
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,920.12,657.8
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,896.49,645.04
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,869.93,630.36
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,836.92,610.04
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,801.54,588.03
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,760.72,563.08
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,718.26,536.66
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,670.92,505.49
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,620.27,470.56
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,564.0,430.78
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,508.53,390.49
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,444.76,342.77
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,383.86,295.73
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,316.5,242.62
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,254.53,192.14
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,182.5,133.01
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,123.51,83.33
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,55.73,11.45
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,12.28,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,21.17,8.75
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,31.7,20.65
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,41.93,29.87
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,49.35,36.45
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,54.99,41.3
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,58.63,44.27
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,62.08,46.96
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,63.41,47.82
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,64.66,48.56
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,98.57,54.66
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,157.23,88.18
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,209.8,125.97
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,264.46,169.44
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,319.22,214.47
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,374.85,259.88
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,429.11,303.35
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,486.82,347.88
