Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,538.14,387.38
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,588.54,425.14
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,636.08,459.03
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,682.1,490.9
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,724.65,520.66
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,765.07,548.01
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,746.03,530.52
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,706.55,498.67
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,800.19,566.78
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,888.78,625.98
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,845.58,595.29
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,774.78,543.3
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,875.1,615.71
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,952.76,666.71
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,957.45,670.2
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,958.57,672.16
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,953.75,670.49
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,945.42,666.73
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,930.85,659.07
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,922.67,655.6
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,898.59,642.92
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,871.6,628.35
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,837.6,607.74
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,801.37,585.5
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,759.37,560.06
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,718.86,535.26
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,668.22,502.0
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,617.3,466.86
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,559.97,426.53
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,503.58,385.77
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,439.64,338.17
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,378.64,291.26
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,311.04,238.11
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,246.07,185.51
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,178.07,129.63
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,119.79,80.72
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,54.4,10.92
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,12.73,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,23.18,9.77
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,37.51,25.36
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,52.14,38.41
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,59.08,44.68
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,67.15,51.6
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,72.97,56.39
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,78.52,60.8
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,111.4,87.83
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,144.07,114.13
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,129.16,85.73
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,159.11,93.05
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,227.64,151.18
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,280.38,198.53
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,311.07,217.03
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,371.59,261.08
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,423.97,303.57
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,476.93,345.4
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,527.27,384.91
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,576.99,422.92
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,624.54,457.63
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,670.85,490.54
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,713.19,520.82
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,749.24,546.37
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,790.32,572.87
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,824.47,594.13
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,853.74,613.11
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,880.4,630.37
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,832.07,594.45
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,765.89,543.72
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,861.81,614.16
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,946.77,671.87
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,950.73,674.31
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,951.18,675.14
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,945.67,672.28
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,936.74,667.34
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,923.32,659.86
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,906.58,650.29
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,784.78,569.71
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,654.66,477.76
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,732.09,537.9
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,788.05,580.16
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,745.57,553.29
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,701.76,525.64
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,648.37,488.95
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,595.26,451.55
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,537.21,410.47
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,480.44,369.2
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,410.71,317.0
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,350.4,270.36
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,283.3,217.18
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,222.55,167.77
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,156.28,113.8
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,93.55,62.58
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,42.52,7.28
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,12.73,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,22.55,8.99
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,35.08,23.32
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.82,34.76
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,54.08,40.43
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,60.18,45.7
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,45.67,33.3
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,42.35,30.34
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,99.22,77.82
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,141.24,112.01
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,163.13,120.59
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,205.76,147.84
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,235.24,165.72
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,281.87,198.33
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,309.52,215.51
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,368.51,259.7
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,339.98,247.61
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,286.95,211.39
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,406.78,300.1
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,578.1,425.91
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,504.82,371.06
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,402.66,292.28
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,564.19,414.69
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,750.29,550.61
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,783.95,571.13
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,821.99,594.94
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,851.26,613.9
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,877.92,631.11
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,900.55,644.26
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,920.23,655.45
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,933.91,664.15
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,944.16,670.73
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,816.94,583.38
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,658.05,468.82
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,814.04,583.39
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,937.57,668.35
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,922.74,658.89
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,904.7,648.25
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,881.29,635.48
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,855.06,620.82
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,728.59,534.67
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,597.98,440.48
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,662.91,492.99
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,705.4,528.08
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,655.91,494.47
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,606.0,459.62
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,548.5,419.1
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,492.08,378.18
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,428.54,330.58
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,368.02,283.77
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,296.31,226.97
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,235.58,177.29
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,166.17,120.66
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,101.33,67.6
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,45.58,7.7
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,10.91,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,20.75,7.4
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,37.89,25.53
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,55.17,40.92
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,69.9,53.81
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,81.3,63.57
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,90.74,71.39
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,99.82,78.7
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,114.76,90.7
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,128.91,101.85
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,151.96,105.76
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,184.46,121.76
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,238.94,165.21
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,277.34,197.88
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,311.99,225.77
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,350.59,255.93
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,394.13,286.01
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,475.26,346.5
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,526.5,386.26
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,577.17,424.46
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,624.94,459.69
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,670.38,492.37
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,712.82,522.99
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,753.33,551.65
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,787.92,573.39
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,826.88,597.73
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,848.87,610.49
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,875.57,626.36
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,899.23,640.4
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,920.25,652.68
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,934.76,662.19
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,945.91,669.65
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,952.29,674.15
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,955.09,676.48
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,950.44,674.14
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,942.3,669.72
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,934.09,665.36
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,912.66,652.49
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,887.89,638.58
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,860.31,622.78
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,826.53,601.72
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,794.87,581.99
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,667.51,494.72
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,542.83,405.12
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,575.54,432.39
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,589.34,445.17
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,539.71,410.97
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,490.13,375.93
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,419.67,323.19
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,359.06,276.36
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,291.39,222.82
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,230.14,173.03
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,161.04,116.96
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,96.55,64.49
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,43.85,6.9
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,12.28,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,21.76,7.6
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,35.71,23.7
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,47.85,34.76
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,54.12,40.45
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,60.24,45.74
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,66.23,50.83
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,70.48,54.31
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,98.67,77.63
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,131.66,104.47
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,120.8,78.84
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,148.56,83.27
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,222.38,144.9
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,276.01,193.02
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,319.83,228.05
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,368.72,266.44
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,409.25,298.02
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,447.91,327.26
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,496.1,362.66
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,554.56,404.96
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,608.92,446.01
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,676.16,496.17
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,718.68,526.73
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,759.03,554.6
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,794.54,576.87
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,827.11,596.99
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,816.93,587.26
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,787.03,561.41
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,861.92,616.69
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,924.16,657.62
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,938.72,666.88
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,949.85,674.31
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,955.08,676.88
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,956.71,677.28
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,952.35,675.16
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,944.46,670.91
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,929.01,662.1
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,910.44,651.31
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,896.71,645.31
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,870.66,631.12
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,838.2,611.27
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,803.35,589.68
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,762.07,564.65
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,719.17,538.07
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,672.17,507.0
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,622.0,472.43
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,565.83,432.75
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,510.47,392.53
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,446.49,344.53
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,385.45,297.24
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,316.7,242.98
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,250.4,189.08
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,180.07,131.17
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,120.53,81.2
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,54.84,9.21
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,12.28,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,21.74,7.08
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,35.32,23.34
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,47.11,34.11
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,54.48,40.75
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,67.62,52.0
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,61.87,47.03
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,67.48,51.56
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,67.1,50.96
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,66.83,50.44
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,96.31,54.84
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,147.25,82.1
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,205.23,124.25
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,259.22,167.71
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,313.19,212.98
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,368.13,258.96
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,422.2,303.59
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,476.4,347.15
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,530.65,389.4
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,580.77,427.47
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,628.01,462.39
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,673.7,495.23
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,715.79,525.84
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,755.81,554.23
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,792.42,577.51
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,826.59,598.93
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,855.73,618.12
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,882.21,635.53
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,904.22,648.63
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,923.33,659.8
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,937.93,669.49
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,949.14,677.07
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,953.98,679.75
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,955.27,680.26
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,950.63,679.65
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,942.51,676.88
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,936.97,674.48
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,918.22,663.41
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,894.47,650.46
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,867.81,635.49
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,833.41,613.8
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,796.87,590.51
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,758.6,566.65
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,715.21,538.86
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,664.4,504.23
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,613.39,467.93
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,555.74,427.45
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,499.17,386.55
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,434.3,337.25
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,368.16,285.67
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,299.55,230.65
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,237.34,179.47
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,167.7,122.35
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,102.34,68.52
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,45.96,6.19
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,9.55,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,18.33,4.61
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,35.44,23.33
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,50.96,37.16
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,65.68,50.0
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,80.1,62.29
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,72.57,55.85
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,71.38,54.62
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,68.59,51.99
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,66.22,49.71
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,95.21,53.92
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,146.28,80.98
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,203.12,121.75
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,256.81,164.57
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,318.3,221.32
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,363.27,261.76
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,404.8,291.4
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,479.88,347.76
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,531.4,387.82
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,582.02,426.04
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,629.49,460.92
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,675.41,493.71
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,718.17,524.56
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,758.83,552.8
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,794.3,575.07
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,826.83,595.17
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,856.47,614.52
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,883.45,632.08
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,904.61,644.76
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,922.82,655.53
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,936.98,665.15
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,947.74,672.69
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,951.11,675.86
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,950.96,676.9
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,946.43,674.92
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,938.45,670.81
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,837.22,602.89
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,705.17,508.26
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,799.65,581.71
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,868.07,632.51
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,834.48,611.1
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,798.71,588.52
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,757.09,562.69
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,717.32,537.79
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,667.61,505.37
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,617.42,470.94
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,560.77,430.36
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,505.05,389.43
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,443.26,342.84
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,383.89,296.64
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,314.26,241.49
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,247.64,187.24
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,179.5,130.89
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,121.09,81.46
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,54.85,7.35
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,11.82,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,20.95,5.45
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,34.91,22.85
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,47.16,33.97
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,50.2,36.94
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,58.33,43.93
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,59.08,44.48
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,70.7,54.05
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,101.55,79.4
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,144.07,113.8
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,120.51,79.56
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,146.8,81.54
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,203.79,122.32
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,257.37,164.94
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,311.93,210.37
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,367.46,256.47
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,421.92,300.94
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,480.45,347.09
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,532.04,386.88
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,582.72,424.78
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,630.38,459.52
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,676.61,492.28
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,660.55,477.19
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,623.32,446.17
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,723.89,520.59
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,831.88,595.3
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,861.5,613.93
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,888.39,631.2
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,910.74,644.19
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,930.1,655.26
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,944.87,665.04
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,956.18,672.73
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,961.07,676.69
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,962.35,678.5
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,786.66,561.3
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,571.81,407.6
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,768.14,552.56
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,925.2,661.02
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,902.7,648.29
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,877.23,634.54
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,715.39,524.65
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,552.12,405.91
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,652.61,485.19
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,726.58,542.68
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,675.55,508.12
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,624.19,472.4
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,566.74,431.7
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,510.25,390.63
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,446.71,343.16
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,386.0,296.34
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,312.14,238.42
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,249.54,187.63
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,178.9,130.11
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,118.86,79.99
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,54.18,6.05
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,10.91,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,20.01,4.26
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,34.48,22.45
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,49.19,35.64
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,51.89,38.35
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,55.91,41.88
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,72.25,55.57
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,87.65,68.21
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,100.64,78.61
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,120.4,94.38
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,154.35,108.81
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,195.86,136.41
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,234.63,162.47
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,279.0,194.65
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,308.56,212.83
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,369.14,257.23
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,422.66,300.66
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,476.43,343.07
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,528.3,382.75
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,580.63,421.39
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,547.56,396.02
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,486.66,348.56
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,611.92,441.96
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,755.7,545.49
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,789.88,565.82
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,821.0,584.59
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,849.75,602.93
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,875.93,619.59
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,896.76,631.5
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,914.74,641.61
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,843.82,592.83
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,739.07,517.63
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,855.06,601.79
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,954.03,668.34
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,948.69,664.93
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,939.89,660.18
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,925.79,652.47
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,908.46,642.78
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,884.81,630.12
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,858.35,615.6
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,825.73,595.9
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,787.01,571.98
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,712.3,523.52
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,634.32,470.51
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,612.78,457.73
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,593.13,445.45
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,534.23,404.33
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,471.59,359.5
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,407.97,312.42
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,348.03,266.61
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,280.47,214.05
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,219.4,165.08
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,146.78,106.39
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,91.07,60.51
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,41.38,2.26
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.09,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.9,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,20.26,10.91
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,32.64,21.9
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,47.54,34.83
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,62.16,47.36
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,87.39,68.56
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,112.6,89.33
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,127.59,101.26
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,142.23,112.7
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,147.81,110.73
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,160.03,119.79
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,177.41,119.37
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,260.92,172.49
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,304.46,215.53
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,330.39,241.35
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,360.1,263.3
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,389.55,284.6
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,414.57,302.92
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,438.81,320.36
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,475.75,346.14
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,514.39,372.77
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,594.1,429.58
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,684.77,492.83
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,624.81,448.11
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,551.79,394.03
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,587.22,419.17
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,623.64,444.44
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,772.8,553.31
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,912.57,650.26
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,926.31,658.51
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,936.74,665.49
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,856.08,608.52
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,755.01,534.97
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,850.45,605.39
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,925.37,658.32
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,913.64,651.38
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,892.2,638.71
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,866.85,624.63
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,838.95,608.78
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,799.11,583.7
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,757.97,556.92
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,713.39,528.5
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,662.53,495.25
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,604.64,454.67
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,548.58,414.68
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,489.34,372.49
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,421.54,323.07
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,353.95,272.13
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,292.28,224.52
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,228.77,174.98
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,164.7,124.03
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,105.8,76.56
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,47.11,29.64
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,21.57,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,8.19,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,15.85,0.85
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,36.48,23.99
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,56.6,41.95
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,70.4,54.14
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,84.7,66.41
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,95.54,75.45
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,105.98,83.89
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,118.91,94.21
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,131.06,103.7
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,135.08,92.79
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,174.48,109.98
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,218.88,140.76
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,267.25,178.41
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,317.97,220.0
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,370.56,263.13
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,421.64,304.61
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,474.0,346.18
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,524.23,385.13
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,574.32,422.91
