Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,52.89,39.13
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,54.33,40.03
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,61.39,45.54
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,85.43,47.75
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,138.42,73.5
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,193.16,111.56
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,249.74,155.67
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,305.74,201.18
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,367.99,250.9
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,423.34,294.86
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,478.39,337.3
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,531.45,377.01
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,583.66,414.85
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,632.54,449.27
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,679.63,481.52
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,723.46,511.91
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,765.17,539.54
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,802.92,562.95
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,838.17,584.62
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,869.55,604.64
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,898.12,622.93
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,922.05,637.04
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,942.9,649.27
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,958.07,659.05
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,969.7,666.8
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,976.73,672.27
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,980.03,675.6
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,976.2,674.29
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,968.69,670.87
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,956.13,664.43
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,940.08,655.92
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,917.34,644.28
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,891.49,630.66
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,859.38,611.93
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,824.67,591.38
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,588.09,431.97
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,326.7,240.48
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,520.71,389.19
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,648.64,483.96
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,591.07,444.33
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,535.98,405.43
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,471.75,357.82
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,410.19,310.62
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,339.26,255.62
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,274.03,203.06
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,197.55,141.12
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,132.45,84.11
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,46.96,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,6.82,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,13.64,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,22.59,11.83
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,32.52,21.46
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,37.6,26.18
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,42.56,30.55
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,46.01,33.47
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,49.32,36.13
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,50.94,37.2
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,57.71,42.51
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,81.88,44.9
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,135.43,70.94
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,190.16,108.91
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,246.81,153.22
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,309.48,203.96
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,366.14,250.09
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,421.89,294.64
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,477.47,337.69
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,530.57,377.6
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,582.73,415.5
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,632.19,450.34
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,680.02,483.02
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,724.52,513.69
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,766.85,541.08
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,804.37,563.63
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,838.92,584.1
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,869.96,603.51
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,898.17,621.14
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,921.65,634.52
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,941.98,645.99
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,957.14,655.73
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,968.77,663.44
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,974.36,667.62
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,976.28,669.71
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,972.56,668.1
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,965.19,664.41
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,949.68,656.22
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,930.98,646.16
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,908.35,634.67
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,891.6,626.9
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,857.77,607.18
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,821.53,585.82
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,779.48,561.34
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,735.74,535.33
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,684.03,502.5
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,634.76,470.67
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,576.59,431.17
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,519.28,391.02
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,452.54,342.49
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,389.09,294.67
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,317.96,239.69
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,252.78,187.45
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,175.55,125.09
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,113.2,70.85
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,39.58,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,13.64,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,23.43,12.31
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,34.68,23.22
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,42.23,30.06
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,48.18,35.29
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,52.51,38.95
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,56.63,42.28
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,57.87,43.0
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,59.07,43.64
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,82.42,46.05
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,140.6,76.22
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,193.56,113.03
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,248.79,156.51
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,304.59,202.25
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,361.38,248.52
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,421.73,296.33
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,476.92,339.06
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,529.71,378.87
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,581.66,416.75
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,630.5,451.33
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,677.84,483.87
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,721.7,514.27
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,763.43,541.77
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,801.29,565.03
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,836.59,586.47
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,867.06,605.67
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,894.69,623.09
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,918.06,636.89
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,938.31,648.78
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,952.91,658.25
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,964.01,665.7
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,970.06,668.75
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,972.46,669.69
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,968.29,667.79
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,960.5,663.81
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,945.06,655.56
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,926.46,645.43
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,912.34,639.53
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,885.57,625.54
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,852.04,605.85
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,816.16,584.48
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,773.84,559.8
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,729.86,533.55
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,680.65,502.09
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,628.29,467.65
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,570.27,428.2
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,513.17,388.07
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,447.02,339.75
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,384.1,292.06
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,312.48,236.03
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,246.96,183.05
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,171.3,121.8
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,110.0,67.91
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,38.24,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,13.64,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,24.2,12.72
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,36.19,24.43
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,43.2,30.85
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,50.71,37.42
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,54.91,40.97
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,58.92,44.2
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,58.97,43.92
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,59.12,43.69
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,82.24,46.05
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,140.46,76.23
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,193.21,112.79
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,248.66,156.42
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,304.74,202.55
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,361.74,249.14
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,422.08,296.45
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,477.32,338.49
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,529.87,378.76
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,581.5,417.16
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,630.77,451.88
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,678.48,484.45
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,722.59,513.68
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,764.56,539.66
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,801.63,561.94
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,835.86,582.23
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,866.73,601.18
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,894.78,618.32
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,917.66,632.67
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,937.42,645.18
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,855.19,591.78
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,739.96,511.27
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,870.37,603.29
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,970.6,667.14
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,966.46,664.45
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,958.72,660.54
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,940.14,650.42
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,928.94,645.03
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,905.09,633.03
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,878.29,619.17
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,842.27,597.95
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,804.17,575.22
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,671.26,488.29
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,537.58,394.9
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,585.78,433.62
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,612.45,456.0
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,553.34,415.18
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,495.44,374.34
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,424.53,322.43
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,354.16,269.25
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,284.12,214.55
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,220.77,163.55
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,149.19,105.7
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,81.8,48.87
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,29.27,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.55,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,18.06,7.91
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,31.53,20.56
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,49.66,36.28
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,67.52,51.55
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,85.22,66.52
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,102.77,81.06
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,100.04,78.39
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,102.87,80.29
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,123.96,83.44
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,169.19,107.17
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,213.86,137.41
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,261.85,173.89
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,311.94,213.82
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,363.92,254.9
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,414.1,293.69
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,466.63,333.0
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,517.58,369.81
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,568.43,405.01
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,617.53,437.28
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,664.95,467.21
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,708.2,495.83
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,749.81,522.81
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,789.08,548.46
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,826.9,571.88
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,858.34,592.44
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,887.15,611.43
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,910.4,626.28
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,930.64,639.27
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,945.79,650.04
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,957.52,658.83
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,867.85,600.68
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,755.61,523.19
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,761.96,530.41
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,766.02,535.41
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,850.44,596.81
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,911.52,639.49
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,689.78,493.44
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,432.78,311.79
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,634.7,462.56
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,781.9,569.75
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,595.1,439.15
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,403.17,299.4
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,359.33,269.31
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,316.04,238.49
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,279.11,211.8
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,232.37,177.07
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,193.18,147.25
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,155.35,117.82
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,119.53,89.36
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,85.11,61.58
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,53.45,35.84
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,20.43,8.57
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,10.46,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,7.28,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,26.3,13.97
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,44.57,31.58
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,59.32,44.73
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,74.6,57.99
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,86.36,68.07
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,97.7,77.54
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,99.1,78.33
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,104.22,82.14
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,144.56,104.73
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,190.16,141.32
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,206.6,153.73
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,219.94,164.21
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,267.94,198.86
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,316.52,234.2
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,346.21,256.01
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,376.87,278.37
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,455.54,336.61
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,564.85,417.47
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,555.49,409.53
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,524.17,384.51
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,567.4,415.59
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,613.08,447.7
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,663.58,482.94
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,716.99,519.71
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,724.41,523.19
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,728.8,524.82
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,649.02,468.84
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,559.76,405.52
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,544.94,395.43
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,528.94,384.12
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,646.81,468.77
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,766.22,551.12
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,437.28,323.62
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,85.64,60.56
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,162.33,119.84
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,241.11,179.19
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,183.54,135.97
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,126.63,92.83
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,109.57,80.02
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,92.55,67.07
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,99.51,72.87
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,106.65,78.85
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,101.74,75.27
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,96.89,71.73
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,84.45,62.28
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,72.02,52.68
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,60.11,43.24
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,48.56,33.95
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,37.93,25.3
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,27.31,16.52
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,18.03,8.73
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,8.78,0.5
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.55,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.31,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.75,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.63,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.51,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,5.28,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.04,0.35
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.37,1.14
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,22.52,12.42
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,35.37,22.56
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,27.42,16.16
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,19.46,9.81
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,83.2,59.68
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,145.29,107.09
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,166.63,123.03
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,188.43,139.31
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,376.14,279.36
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,580.74,424.74
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,626.63,456.8
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,675.53,491.48
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,739.34,537.13
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,805.92,584.1
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,780.79,563.07
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,739.7,531.52
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,825.31,594.18
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,908.21,653.55
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,921.41,662.18
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,931.44,669.23
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,937.22,672.28
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,939.66,673.31
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,851.98,612.35
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,753.8,543.04
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,747.0,540.68
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,737.72,536.18
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,766.16,559.67
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,776.09,570.79
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,738.21,546.23
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,698.71,520.53
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,375.88,287.24
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,65.52,45.79
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,75.28,53.79
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,85.53,62.05
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,74.51,53.71
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,63.67,45.4
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,53.0,37.09
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,42.35,28.64
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,32.61,20.81
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,22.88,12.84
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,14.94,6.19
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.02,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.64,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,10.01,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,24.51,12.06
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,39.5,27.28
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,48.33,35.41
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,57.9,43.84
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,64.07,49.21
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,69.98,54.18
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,103.27,81.9
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,135.81,108.41
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,158.34,117.24
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,193.48,139.1
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,226.02,163.6
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,255.88,187.06
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,296.69,217.11
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,342.19,250.97
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,377.27,277.23
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,412.29,302.9
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,441.58,324.44
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,469.74,344.67
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,559.76,411.9
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,674.15,495.47
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,670.28,488.53
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,644.64,466.06
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,736.48,533.79
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,831.01,598.77
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,777.96,558.67
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,691.59,493.64
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,736.42,526.18
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,781.62,557.94
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,814.44,579.99
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,839.33,597.03
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,483.88,355.53
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,110.19,78.48
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,94.29,66.91
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,78.41,54.89
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,127.67,92.69
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,177.83,130.79
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,202.54,149.88
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,227.76,169.46
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,256.37,191.64
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,299.46,224.5
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,293.44,221.28
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,286.82,217.71
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,284.4,217.24
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,280.24,215.32
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,248.47,191.81
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,216.79,167.96
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,182.54,141.19
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,149.01,114.49
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,114.98,87.06
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,82.2,60.17
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,52.26,35.36
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,20.82,8.25
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,10.46,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,10.01,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,23.76,11.23
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,36.95,25.14
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,46.89,34.18
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,56.47,42.62
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,63.05,48.34
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,69.35,53.64
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,91.45,71.98
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,118.64,94.18
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,112.36,75.37
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,145.76,85.16
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,211.24,143.48
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,257.34,188.36
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,288.37,203.86
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,363.85,257.14
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,385.57,280.51
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,383.96,281.95
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,425.17,311.74
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,468.98,342.84
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,514.99,374.76
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,567.99,410.95
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,619.22,446.42
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,674.8,484.26
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,708.81,504.89
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,742.0,524.62
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,822.48,581.87
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,895.61,628.74
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,920.79,641.67
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,942.95,653.14
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,958.04,662.31
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,969.62,669.51
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,976.14,673.14
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,978.95,674.67
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,975.61,674.0
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,968.64,671.29
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,944.42,658.7
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,928.54,651.35
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,904.31,638.6
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,877.15,623.93
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,844.14,605.31
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,808.63,584.8
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,769.19,561.83
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,724.18,534.71
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,672.6,501.76
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,620.62,467.21
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,560.53,425.24
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,501.65,382.96
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,433.8,332.69
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,369.38,283.33
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,292.76,223.85
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,227.98,171.38
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,153.39,110.23
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,88.05,48.56
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,29.78,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.01,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,21.14,9.02
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,33.23,22.01
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,41.01,29.19
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,47.03,34.59
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,51.42,38.36
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,55.61,41.8
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,55.84,41.79
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,56.16,41.82
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,119.63,82.03
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,187.82,136.87
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,192.62,125.66
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,248.86,158.13
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,305.74,206.01
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,368.73,258.3
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,424.79,304.04
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,481.01,348.48
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,534.84,389.72
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,587.68,428.79
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,638.06,465.06
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,686.96,499.24
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,731.31,530.49
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,773.42,558.05
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,812.31,582.03
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,848.56,604.08
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,879.89,624.1
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,908.22,642.19
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,932.08,656.51
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,952.65,668.8
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,967.42,678.52
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,978.57,686.11
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,984.07,690.32
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,985.83,692.35
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,982.36,691.25
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,975.19,687.98
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,960.95,680.36
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,943.25,670.63
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,787.41,568.6
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,588.26,427.62
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,734.62,537.54
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,832.51,606.36
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,790.27,580.32
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,746.24,553.59
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,693.53,519.23
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,640.41,483.96
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,583.88,445.05
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,525.98,403.27
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,457.73,352.36
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,392.93,302.29
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,319.02,244.15
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,251.68,189.07
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,172.19,123.39
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,101.02,53.56
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,35.4,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
