Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,9.1,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,20.76,8.33
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,33.25,21.97
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,41.08,29.23
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,47.09,34.62
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,51.05,38.05
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,54.87,41.18
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,55.13,41.2
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,55.48,41.25
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,84.0,48.32
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,137.22,74.75
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,191.66,113.58
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,248.15,159.21
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,304.91,206.94
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,367.79,259.06
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,423.42,304.9
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,479.17,349.52
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,479.31,351.74
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,452.37,330.55
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,442.33,322.65
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,427.89,311.12
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,588.1,431.66
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,770.61,562.1
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,809.4,585.52
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,845.7,607.98
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,876.81,628.16
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,904.96,646.42
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,887.44,632.95
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,845.43,598.33
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,920.13,655.9
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,973.94,692.96
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,978.44,696.23
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,979.27,697.62
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,975.42,695.86
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,967.91,691.91
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,949.09,681.04
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,937.64,675.1
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,913.4,661.9
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,886.17,646.75
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,852.08,625.62
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,815.65,602.8
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,772.51,575.01
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,731.39,548.36
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,679.44,513.87
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,627.13,478.24
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,566.28,434.98
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,506.64,391.4
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,437.86,339.58
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,372.75,288.83
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,294.32,226.33
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,228.27,171.76
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,150.99,108.01
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,82.7,41.19
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,27.82,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.46,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,24.54,10.38
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,42.04,29.19
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,53.55,39.72
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,62.44,47.65
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,69.93,54.08
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,77.11,59.99
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,75.98,58.77
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,73.03,55.97
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,94.8,57.84
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,146.4,83.65
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,198.29,119.58
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,259.33,167.32
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,315.64,214.06
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,373.19,261.62
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,429.48,307.37
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,486.46,352.33
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,542.81,395.3
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,595.58,434.34
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,646.12,470.56
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,695.36,504.76
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,740.29,536.31
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,783.11,564.9
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,821.93,588.69
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,858.31,610.64
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,889.96,630.65
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,918.7,648.76
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,942.62,662.42
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,963.34,674.06
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,978.25,683.51
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,989.58,690.84
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,995.27,695.13
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,997.2,697.23
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,992.91,695.25
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,984.91,691.12
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,970.81,683.59
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,953.21,673.95
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,929.42,660.12
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,902.54,644.35
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,877.11,629.77
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,840.18,607.52
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,777.25,568.61
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,712.6,527.74
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,661.56,494.36
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,609.53,458.87
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,569.68,432.61
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,527.17,403.24
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,457.56,351.24
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,391.54,300.25
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,315.64,240.79
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,246.66,184.56
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,161.9,115.28
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,89.6,41.78
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,30.96,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,7.28,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,20.76,7.4
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,34.78,23.16
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,42.97,30.79
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,52.32,39.05
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,56.81,42.94
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,61.13,46.49
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,60.67,45.88
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,60.4,45.38
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,83.01,47.6
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,141.84,78.45
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,195.38,116.04
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,251.9,161.08
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,308.88,208.58
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,366.86,256.59
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,427.92,305.06
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,484.23,348.41
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,538.27,390.19
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,591.44,430.08
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,641.44,465.69
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,689.89,499.11
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,734.79,529.16
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,777.51,555.62
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,816.54,579.41
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,853.08,601.38
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,884.84,621.44
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,913.63,639.63
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,937.06,653.52
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,957.19,665.39
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,972.44,675.32
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,984.09,683.16
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,990.08,688.03
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,992.31,690.73
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,988.81,689.64
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,981.6,686.4
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,967.29,679.17
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,949.51,669.83
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,925.94,657.87
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,899.26,643.87
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,865.57,623.86
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,837.36,607.37
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,794.5,581.88
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,749.88,554.83
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,696.78,520.27
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,643.23,484.78
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,585.73,445.31
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,526.71,402.82
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,456.49,350.5
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,390.05,299.2
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,314.5,239.75
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,245.87,183.65
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,161.28,114.12
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,89.21,37.62
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,31.02,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.64,3.7
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,31.01,19.91
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,39.59,27.8
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,46.5,33.95
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,50.5,37.41
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,54.35,40.57
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,55.36,41.22
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,56.38,41.83
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,85.27,48.86
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,138.94,75.2
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,193.61,113.65
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,250.75,159.1
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,308.2,206.72
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,371.64,258.4
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,427.8,303.71
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,483.91,347.52
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,538.15,388.48
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,591.53,427.36
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,642.13,463.26
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,691.18,497.02
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,736.25,528.3
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,779.13,556.07
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,817.63,579.45
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,853.45,600.92
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,885.2,620.94
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,913.97,639.09
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,937.83,654.19
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,958.41,667.34
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,973.18,676.99
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,984.32,684.54
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,990.3,688.04
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,992.52,689.35
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,988.51,689.01
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,980.78,686.52
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,965.19,678.2
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,946.28,667.9
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,922.91,654.46
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,896.46,639.08
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,871.38,624.59
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,834.86,602.56
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,791.64,576.86
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,746.67,549.61
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,694.23,515.64
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,641.2,480.69
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,583.62,440.98
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,524.45,398.36
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,455.34,347.05
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,389.71,296.58
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,313.83,237.61
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,244.94,181.85
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,164.0,115.34
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,89.76,33.15
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,31.48,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,14.67,2.63
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,29.82,18.88
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,36.25,24.96
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,42.48,30.53
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,46.3,33.85
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,49.98,36.88
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,51.22,37.75
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,57.66,42.92
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,81.18,45.22
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,135.55,71.93
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,191.61,111.68
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,249.75,158.25
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,313.15,210.54
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,370.98,258.41
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,427.92,304.61
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,484.53,349.06
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,539.1,390.52
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,592.77,429.88
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,642.74,465.54
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,690.83,498.83
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,700.88,502.41
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,690.44,491.35
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,772.68,550.66
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,854.68,604.8
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,885.99,624.32
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,914.31,642.3
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,937.69,657.55
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,957.74,670.8
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,928.4,651.81
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,872.81,610.57
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,944.93,662.73
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,990.83,691.01
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,986.39,688.61
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,978.27,684.44
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,964.59,677.26
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,947.46,668.01
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,923.08,655.26
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,895.64,640.51
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,870.99,626.5
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,834.78,604.77
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,762.24,559.14
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,688.62,511.48
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,670.92,501.69
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,642.77,483.8
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,584.96,443.9
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,525.59,401.1
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,457.47,350.4
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,392.55,300.27
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,316.74,240.78
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,247.91,184.54
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,166.29,116.81
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,90.62,27.66
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,32.06,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,15.28,2.4
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,30.3,19.23
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,39.33,27.55
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,46.67,34.08
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,51.06,37.88
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,55.28,41.36
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,86.22,67.07
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,120.27,94.79
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,154.13,112.61
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,186.51,135.37
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,194.88,127.4
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,253.8,162.25
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,309.9,216.1
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,340.94,246.45
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,396.43,284.49
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,486.81,349.77
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,540.52,390.63
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,593.31,429.74
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,642.76,464.44
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,690.49,496.84
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,625.27,447.51
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,522.27,370.67
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,683.43,487.01
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,848.95,596.92
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,879.67,614.94
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,907.49,632.41
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,929.52,646.84
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,948.29,659.37
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,820.28,575.6
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,644.42,453.09
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,831.18,586.85
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,977.12,682.69
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,869.7,613.97
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,726.77,516.42
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,844.61,603.43
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,937.05,666.41
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,782.56,564.65
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,620.39,450.64
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,730.01,534.29
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,810.07,592.22
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,769.98,567.32
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,724.34,539.11
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,672.2,505.03
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,619.54,469.6
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,557.88,426.0
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,497.6,382.18
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,431.58,332.01
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,368.54,282.56
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,292.58,222.46
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,221.83,164.74
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,146.18,101.98
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,75.21,16.0
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,25.99,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.67,1.9
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,31.01,19.74
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,40.79,28.74
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,50.25,37.09
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,56.66,42.62
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,61.37,46.5
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,63.44,48.02
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,65.42,49.4
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,122.15,83.19
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,184.59,130.11
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,201.03,130.76
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,254.34,163.89
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,310.34,210.28
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,367.58,257.37
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,388.86,280.55
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,382.88,278.78
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,467.49,340.39
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,588.11,427.91
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,637.82,462.93
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,686.06,496.22
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,672.47,482.6
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,633.37,450.69
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,738.83,527.0
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,846.85,599.47
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,877.45,617.64
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,905.16,634.49
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,928.49,647.19
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,948.64,657.87
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,963.11,666.43
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,974.07,672.94
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,978.52,675.58
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,979.32,676.14
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,974.5,672.91
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,966.09,667.64
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,960.99,665.07
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,941.86,653.95
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,916.85,639.39
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,888.86,623.04
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,853.35,601.93
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,815.5,579.26
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,771.17,553.37
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,729.06,528.54
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,674.92,494.44
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,620.65,459.35
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,558.64,416.98
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,498.1,374.34
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,427.0,322.51
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,359.93,271.82
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,279.77,210.26
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,212.5,156.36
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,135.0,92.97
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,56.86,4.73
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,20.76,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,16.46,1.43
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,32.53,20.91
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,41.15,29.02
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,49.54,36.48
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,56.35,42.35
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,61.49,46.6
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,61.32,46.15
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,61.33,45.8
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,84.6,48.46
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,137.53,75.03
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,196.55,116.93
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,252.82,161.58
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,309.88,208.8
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,368.07,256.6
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,424.5,302.1
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,484.23,348.45
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,537.83,388.81
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,590.58,427.06
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,640.58,462.22
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,689.06,495.17
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,734.02,526.09
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,776.83,553.64
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,815.16,576.61
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,850.98,597.72
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,882.44,617.16
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,910.95,634.71
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,934.1,647.97
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,953.96,659.23
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,968.49,668.25
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,979.44,675.21
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,984.77,679.3
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,986.4,681.28
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,981.83,678.77
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,973.61,674.18
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,955.31,663.93
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,944.29,658.37
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,918.54,643.61
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,889.79,627.06
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,854.72,606.41
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,817.31,584.13
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,772.76,558.09
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,730.22,532.95
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,675.83,498.35
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,621.43,462.83
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,559.03,419.67
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,498.08,376.25
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,426.16,323.24
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,358.47,271.56
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,278.3,209.4
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,211.1,155.15
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,133.32,91.07
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,54.39,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,19.91,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,18.64,1.25
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,36.19,23.81
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,49.17,35.71
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,59.7,45.05
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,67.64,51.88
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,75.23,58.17
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,76.97,59.36
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,77.95,59.85
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,100.13,62.21
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,150.36,87.84
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,201.28,123.15
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,255.98,165.69
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,311.53,211.13
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,372.92,260.55
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,428.05,304.49
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,483.89,347.64
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,537.16,387.6
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,589.89,425.8
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,640.34,461.22
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,689.64,494.77
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,734.23,525.33
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,776.86,553.7
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,810.51,573.65
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,847.08,595.31
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,877.81,614.3
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,905.73,631.51
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,927.95,644.23
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,946.99,655.02
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,960.86,663.66
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,971.26,670.3
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,974.64,672.77
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,986.41,680.57
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,981.16,677.98
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,972.32,673.45
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,955.63,664.2
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,935.68,653.06
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,909.49,639.39
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,880.42,623.85
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,844.48,602.48
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,811.1,582.67
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,765.62,555.8
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,718.86,527.61
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,663.34,491.97
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,607.87,454.77
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,544.54,410.64
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,482.9,366.43
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,406.61,309.38
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,341.06,258.55
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,264.95,199.33
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,197.34,144.88
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,123.25,83.5
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,45.89,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,16.58,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.7,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,31.04,19.46
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,40.46,28.26
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,49.6,36.35
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,56.54,42.32
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,61.67,46.55
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,61.85,46.5
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,62.17,46.51
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,85.88,49.4
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,138.91,76.4
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,197.72,118.23
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,254.12,163.0
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,311.72,210.75
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,370.51,259.08
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,427.17,304.75
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,487.14,351.23
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,541.19,392.1
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,594.37,430.93
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,645.08,466.98
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,694.31,500.93
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,739.23,531.36
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,781.98,558.18
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,821.72,582.71
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,859.09,605.53
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,890.95,625.99
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,919.79,644.58
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,943.17,660.11
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,963.19,673.63
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,908.63,638.74
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,826.35,579.79
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,792.67,557.27
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,767.02,539.3
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,754.25,531.82
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,739.61,523.07
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,868.81,616.36
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,951.4,671.23
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,927.47,658.05
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,900.43,643.57
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,866.27,623.03
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,837.7,606.13
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,665.1,491.11
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,495.78,368.99
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,583.89,438.17
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,639.98,481.38
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,580.25,439.66
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,519.14,395.47
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,447.41,341.24
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,379.79,288.4
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,301.13,226.63
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,230.26,168.88
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,145.81,98.15
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,64.55,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,7.73,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,17.11,0.0
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,33.36,21.25
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,43.43,30.71
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,53.93,39.98
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,60.98,46.06
