Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,67.75,51.66
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,69.01,52.49
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,69.28,52.42
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,92.7,55.33
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,144.37,81.74
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,213.39,141.64
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,263.62,188.66
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,296.0,206.16
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,369.85,258.61
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,426.03,303.57
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,482.82,347.62
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,536.98,388.46
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,591.0,427.77
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,640.7,462.9
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,689.09,496.07
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,733.89,526.97
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,776.64,554.76
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,815.4,578.41
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,851.76,600.3
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,882.52,619.43
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,910.35,636.69
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,933.28,649.89
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,952.95,661.09
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,967.8,670.77
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,979.12,678.4
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,983.37,680.38
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,983.95,680.26
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,978.88,678.23
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,970.2,674.11
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,955.44,666.32
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,937.25,656.48
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,921.8,649.81
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,893.24,634.71
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,792.26,570.91
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,683.74,496.76
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,624.91,458.83
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,552.55,410.42
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,489.41,366.36
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,428.39,322.79
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,382.94,290.81
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,337.42,257.77
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,285.16,218.28
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,234.95,179.14
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,180.79,135.75
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,130.69,94.71
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,70.13,44.68
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,14.66,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.28,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,16.08,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,31.21,19.44
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,45.33,32.27
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,59.96,45.02
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,73.98,56.98
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,87.47,68.17
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,105.45,82.65
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,124.52,97.66
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,98.7,64.99
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,141.79,77.68
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,211.83,134.89
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,268.52,184.58
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,310.28,220.52
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,340.11,245.68
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,389.88,281.3
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,452.75,326.78
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,513.76,371.83
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,592.89,429.98
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,642.54,465.18
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,690.48,498.26
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,735.25,529.43
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,777.92,557.16
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,814.65,579.43
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,848.24,599.46
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,879.1,618.88
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,907.09,636.44
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,929.28,649.25
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,948.21,660.06
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,961.48,668.48
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,971.24,674.86
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,975.43,678.2
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,976.03,679.47
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,982.69,685.52
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,974.11,682.1
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,957.96,673.01
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,938.44,661.91
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,912.84,646.7
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,884.32,629.65
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,848.23,607.66
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,809.82,584.06
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,768.82,559.71
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,722.35,531.26
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,667.64,495.53
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,612.81,458.73
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,548.87,414.25
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,486.61,369.59
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,413.36,315.12
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,340.48,259.1
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,263.08,197.83
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,194.56,141.89
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,118.1,77.07
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,30.01,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,17.04,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,33.21,20.93
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,46.26,33.01
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,56.89,42.43
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,63.73,48.36
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,70.27,53.79
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,79.83,61.55
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,88.85,68.69
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,104.67,66.15
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,150.2,87.27
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,201.7,123.33
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,256.87,166.48
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,317.77,219.3
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,364.28,258.95
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,416.62,297.37
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,485.44,347.98
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,539.32,387.98
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,592.76,426.22
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,642.86,461.12
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,691.66,494.04
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,736.69,524.33
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,779.77,552.24
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,814.74,572.63
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,845.95,590.41
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,876.99,609.19
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,905.31,626.15
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,927.98,638.22
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,947.49,648.33
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,960.83,656.08
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,970.71,661.85
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,975.1,664.9
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,975.94,665.98
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,969.23,661.68
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,959.04,655.43
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,941.76,645.51
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,914.82,629.82
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,887.34,615.18
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,857.26,598.84
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,739.11,522.51
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,618.55,441.9
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,585.54,422.89
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,550.51,401.49
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,535.15,392.39
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,501.96,370.78
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,441.7,328.5
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,372.57,279.05
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,333.42,250.61
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,303.38,227.16
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,219.83,163.21
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,154.71,111.53
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,86.65,54.51
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.44,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.88,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.63,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.39,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.14,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.91,1.15
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,31.73,21.48
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,55.67,41.5
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,110.18,82.31
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,163.17,122.27
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,178.55,133.2
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,201.55,150.18
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,262.09,192.45
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,341.29,248.99
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,388.77,282.92
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,448.16,325.48
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,490.8,356.42
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,538.65,390.54
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,546.14,395.22
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,542.96,392.02
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,562.17,404.24
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,579.86,414.91
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,654.05,464.81
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,735.1,517.18
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,749.35,524.04
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,765.58,532.62
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,768.46,532.05
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,768.7,529.94
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,687.79,478.35
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,613.59,430.27
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,665.31,466.89
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,731.06,510.25
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,799.68,558.62
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,880.16,613.43
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,862.13,604.83
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,841.55,595.66
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,700.43,505.26
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,563.74,413.68
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,535.97,397.89
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,506.99,379.86
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,518.65,391.6
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,510.36,389.03
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,445.33,342.57
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,369.6,287.27
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,316.28,246.98
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,266.82,208.66
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,219.78,171.89
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,174.18,135.27
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,117.29,88.98
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,71.49,51.12
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,37.83,21.35
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,14.03,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,27.58,16.41
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,45.86,32.99
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,63.99,48.99
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,78.83,61.95
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,95.02,75.75
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,98.74,78.59
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,101.89,80.83
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,86.54,64.57
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,69.04,50.28
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,144.86,109.16
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,222.67,168.53
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,267.01,200.8
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,324.76,243.94
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,363.78,273.73
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,404.82,304.82
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,449.72,338.54
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,501.69,377.11
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,522.68,392.04
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,540.4,404.25
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,509.05,380.42
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,467.72,349.05
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,339.6,255.09
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,201.53,150.94
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,117.42,86.52
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,32.97,20.42
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,32.52,20.1
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,32.07,19.75
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,120.99,89.54
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,211.76,159.19
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,212.6,159.71
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,213.39,160.43
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,143.14,106.68
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,73.83,52.76
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,70.22,50.07
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,66.61,47.32
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,114.8,85.4
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,164.71,124.42
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,217.85,166.12
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,287.42,219.73
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,173.0,132.25
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,77.96,57.37
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,73.92,54.46
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,69.9,51.43
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,60.11,43.76
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,50.33,35.98
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,41.02,28.36
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,31.72,20.63
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,23.32,13.58
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,14.94,6.45
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,8.34,0.28
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.91,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,15.84,7.07
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,29.1,19.1
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,42.23,30.78
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,56.59,43.37
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,70.8,55.62
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,55.66,42.43
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,38.82,27.79
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,91.43,69.02
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,140.5,107.74
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,144.34,110.35
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,147.58,112.59
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,144.07,109.5
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,140.09,106.09
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,132.37,99.59
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,124.32,92.9
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,181.67,137.1
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,239.93,181.06
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,235.04,176.63
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,229.79,172.17
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,221.97,166.17
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,213.89,160.01
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,247.31,185.07
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,281.28,210.21
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,230.33,172.12
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,178.63,133.2
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,248.16,185.9
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,319.15,238.44
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,333.69,249.01
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,348.4,259.93
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,375.7,280.17
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,389.7,290.72
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,445.86,332.67
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,502.58,374.32
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,495.99,370.42
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,488.69,366.4
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,500.02,375.8
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,493.5,372.51
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,483.65,367.12
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,471.95,360.38
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,559.72,430.84
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,634.38,489.94
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,529.52,412.06
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,419.18,329.15
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,366.4,289.94
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,315.75,251.03
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,261.4,207.73
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,200.35,158.12
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,146.0,113.01
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,95.77,70.6
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,51.9,29.54
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,6.37,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.23,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,18.5,9.17
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,34.13,23.38
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,49.25,36.77
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,66.12,51.54
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,82.81,65.9
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,99.71,80.0
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,116.44,93.66
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,143.62,110.25
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,167.31,127.22
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,207.18,155.34
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,248.76,185.04
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,261.26,196.31
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,261.89,197.83
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,227.4,171.5
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,189.53,142.36
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,275.78,207.11
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,368.42,274.27
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,285.77,212.54
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,195.45,144.85
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,161.27,119.15
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,126.29,92.46
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,154.3,113.53
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,182.82,134.37
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,204.21,150.04
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,225.86,165.82
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,194.67,142.87
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,163.13,119.64
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,143.14,104.68
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,122.95,89.42
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,76.73,54.22
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,31.11,18.87
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,30.2,18.28
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,29.29,17.64
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,25.72,14.85
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,22.15,12.05
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,44.32,29.7
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,66.52,47.3
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,140.17,105.29
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,218.35,165.73
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,142.54,107.73
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,69.94,50.78
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,37.96,25.26
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,6.16,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,5.28,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.39,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.63,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.75,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.44,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,7.91,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,15.84,6.92
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,29.55,19.38
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,42.97,31.24
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,58.47,44.68
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,73.8,57.71
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,92.33,73.15
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,110.6,88.07
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,140.27,106.88
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,166.51,125.79
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,199.96,149.92
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,237.26,177.17
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,239.95,180.2
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,237.96,179.28
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,283.29,212.64
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,332.04,248.13
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,322.84,241.1
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,310.33,231.55
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,380.64,283.37
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,455.84,337.67
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,404.83,300.02
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,348.52,258.4
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,336.28,248.99
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,317.36,234.6
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,432.4,318.81
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,546.34,399.45
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,500.04,365.88
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,451.2,330.92
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,404.5,297.77
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,356.44,263.2
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,438.07,323.54
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,521.59,383.67
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,568.25,417.37
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,598.53,439.78
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,590.93,435.55
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,582.02,430.68
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,546.45,407.06
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,510.37,382.92
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,495.21,373.83
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,478.33,363.32
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,507.96,388.44
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,515.72,397.5
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,379.67,295.2
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,254.83,198.34
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,222.14,173.97
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,189.45,148.73
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,154.5,120.62
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,120.45,92.67
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,85.88,63.94
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,52.48,35.93
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,27.91,11.48
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.55,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,13.64,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,25.86,14.72
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,43.15,30.83
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,60.35,46.03
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,78.2,61.59
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,92.25,73.6
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,76.56,60.02
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,53.89,40.51
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,98.11,74.07
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,140.47,107.21
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,166.95,126.87
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,194.94,147.56
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,229.36,172.97
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,272.91,205.27
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,307.31,230.2
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,343.69,256.36
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,327.79,244.43
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,307.5,229.15
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,417.54,310.1
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,538.57,395.9
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,580.01,423.63
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,622.17,451.92
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,640.56,462.47
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,657.5,472.05
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,647.34,464.18
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,640.3,458.5
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,641.55,459.31
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,641.36,459.13
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,739.28,527.52
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,838.32,593.9
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,629.67,453.38
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,397.84,290.3
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,401.76,295.04
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,405.53,298.28
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,515.83,379.43
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,607.7,445.5
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,685.01,503.51
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,755.02,556.07
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,690.94,512.58
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,613.13,460.09
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,530.38,401.84
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,436.6,334.23
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,299.15,231.14
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,147.78,112.67
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,125.9,96.16
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,104.35,79.28
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,83.85,62.85
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,63.17,45.94
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,45.0,30.88
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,26.46,15.34
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,13.2,1.83
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,13.64,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,25.82,14.44
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,43.43,30.88
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,60.95,46.32
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,76.63,60.01
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,93.49,74.4
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,110.09,88.09
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,126.11,101.0
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,149.39,110.02
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,182.54,129.04
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,206.72,138.13
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,258.57,172.97
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,312.91,224.59
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,343.1,253.65
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,400.33,295.12
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,486.29,359.88
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,540.16,401.95
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,593.56,442.57
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,643.75,479.04
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,692.87,513.7
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,738.36,545.76
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,776.76,571.47
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,817.99,598.59
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,850.54,619.7
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,880.75,638.95
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,908.11,656.26
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,860.51,621.69
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,787.69,567.53
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,888.73,641.06
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,972.35,697.17
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,974.79,698.54
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,973.65,698.46
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,965.92,694.31
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,954.71,688.1
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,943.09,681.76
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,927.64,673.04
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,899.92,656.02
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,869.39,637.23
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,671.13,501.16
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,456.98,343.89
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,316.44,241.0
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,184.94,140.17
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,315.18,245.0
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,421.76,328.08
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,371.22,290.2
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,321.6,252.68
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,265.78,208.57
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,212.96,165.63
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,154.95,117.91
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,94.42,67.48
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,44.15,15.89
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,8.64,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,16.73,7.25
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,33.19,22.28
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,49.08,36.24
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,67.04,51.86
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,84.78,67.03
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,91.09,72.11
