Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,97.18,76.85
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,123.75,94.14
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,151.98,115.64
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,159.3,120.83
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,165.77,125.43
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,161.45,121.81
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,156.28,117.57
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,165.87,124.73
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,175.65,132.03
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,199.85,150.33
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,224.54,168.87
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,265.37,199.09
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,307.27,229.64
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,316.01,235.81
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,328.38,244.75
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,321.41,238.95
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,317.75,235.68
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,301.88,223.94
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,285.54,211.88
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,313.71,232.74
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,342.37,253.73
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,373.01,276.04
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,392.22,290.02
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,414.17,306.19
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,436.39,322.5
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,335.73,249.94
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,224.02,167.4
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,124.82,92.14
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,29.25,17.53
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,66.55,47.16
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,104.62,77.29
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,88.45,64.74
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,72.67,52.48
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,41.99,28.18
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,11.46,3.65
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,9.25,1.88
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.04,0.1
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,5.71,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.37,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,12.31,3.79
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,24.67,15.24
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,37.06,26.28
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,50.88,38.44
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,64.4,50.13
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,91.88,73.52
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,115.47,93.2
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,119.7,89.19
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,116.82,89.4
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,142.18,108.84
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,168.4,128.6
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,179.11,136.45
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,189.83,144.29
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,232.58,176.07
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,273.6,205.86
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,236.8,177.78
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,193.56,144.95
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,301.65,225.1
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,414.86,304.57
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,394.39,289.03
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,371.31,272.54
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,337.61,248.17
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,296.24,218.11
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,250.63,185.18
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,204.27,151.16
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,203.1,150.6
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,201.83,149.81
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,261.04,193.97
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,321.6,238.18
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,411.37,303.42
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,489.98,359.29
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,432.65,318.48
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,374.63,277.37
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,371.28,276.06
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,367.72,274.31
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,322.27,242.08
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,262.0,198.27
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,190.66,144.56
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,120.94,90.65
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,120.4,90.68
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,120.06,90.74
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,232.95,182.25
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,322.34,252.96
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,282.29,222.54
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,242.35,191.92
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,198.33,156.57
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,155.82,121.53
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,111.36,84.33
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,69.26,48.34
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,32.51,3.79
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,6.82,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,13.19,4.34
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,27.33,17.4
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,41.23,29.69
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,57.13,43.51
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,72.84,56.9
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,48.56,36.03
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,22.02,13.22
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,56.12,40.11
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,89.47,66.73
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,155.32,116.77
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,226.94,170.32
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,268.58,200.99
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,311.21,232.73
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,348.78,260.54
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,388.27,289.43
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,450.41,335.43
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,523.73,389.26
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,557.05,412.35
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,589.02,434.13
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,622.03,457.37
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,654.55,480.0
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,605.73,444.3
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,552.7,405.14
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,742.08,546.96
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,918.92,669.14
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,895.41,650.13
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,844.35,609.48
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,926.18,670.28
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,984.38,708.52
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,888.71,644.05
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,753.51,546.9
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,656.52,480.48
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,574.46,422.3
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,781.4,576.6
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,943.47,688.48
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,915.83,671.44
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,885.26,653.86
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,846.33,629.25
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,809.76,606.13
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,761.62,574.53
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,712.34,541.8
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,654.43,502.39
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,596.79,462.07
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,529.4,413.08
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,464.27,364.17
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,386.24,303.61
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,310.74,242.87
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,226.04,173.24
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,152.65,110.08
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,71.89,3.35
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,15.01,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,26.41,13.97
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,38.41,26.54
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,50.62,37.5
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,58.18,44.21
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,65.47,50.41
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,67.93,52.32
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,68.99,52.94
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,98.9,58.79
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,151.99,88.73
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,194.29,133.57
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,210.29,158.14
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,267.94,192.94
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,383.34,277.03
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,440.6,324.1
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,499.0,370.87
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,556.65,416.36
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,611.46,458.55
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,662.74,496.19
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,712.73,531.85
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,758.44,564.12
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,801.94,593.25
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,840.71,617.71
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,876.63,640.04
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,908.65,660.69
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,937.61,679.27
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,960.09,693.85
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,979.1,706.27
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,993.09,715.53
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,1003.41,722.56
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,1006.49,723.59
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,1005.8,722.37
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,999.84,720.54
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,990.19,716.48
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,979.12,710.2
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,954.01,694.83
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,925.34,676.96
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,893.75,657.17
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,852.87,631.34
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,815.2,607.56
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,765.68,575.64
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,715.08,542.55
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,654.94,501.25
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,595.37,458.85
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,525.58,409.26
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,458.26,359.59
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,375.99,295.76
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,305.11,238.36
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,219.31,167.78
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,145.25,103.8
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,62.62,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,13.19,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,22.75,10.99
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,33.22,22.17
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,42.14,30.28
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,46.71,34.5
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,51.16,38.4
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,52.32,39.25
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,53.53,40.08
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,91.31,50.45
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,147.38,81.67
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,204.02,123.83
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,263.79,173.04
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,321.71,229.27
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,354.78,261.87
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,378.98,281.55
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,398.19,296.12
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,491.69,366.83
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,618.31,461.91
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,670.18,499.14
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,720.29,534.39
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,766.58,565.88
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,810.47,594.78
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,848.52,618.3
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,883.25,639.41
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,914.84,659.65
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,943.23,677.77
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,964.99,691.64
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,983.15,703.3
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,996.65,711.72
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,1006.4,717.88
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,1008.89,719.96
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,1007.59,719.82
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,1000.94,716.06
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,990.57,710.1
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,968.19,696.58
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,953.76,688.37
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,925.8,671.41
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,894.9,652.6
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,855.02,627.8
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,817.59,604.52
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,769.03,573.99
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,719.3,542.23
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,659.17,501.49
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,599.53,459.96
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,530.97,410.61
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,464.71,361.3
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,386.03,300.78
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,310.02,240.1
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,225.09,170.71
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,151.72,106.74
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,69.7,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,12.73,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,21.96,10.22
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,32.46,21.64
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,43.89,31.93
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,49.6,37.06
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,55.1,41.77
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,58.62,44.62
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,61.95,47.21
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,119.96,82.22
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,175.57,131.25
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,213.84,155.26
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,267.18,192.22
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,310.11,220.24
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,384.86,275.69
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,442.78,322.27
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,501.21,367.68
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,507.33,373.32
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,481.77,353.37
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,587.22,431.28
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,712.05,520.16
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,652.35,472.8
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,550.84,396.5
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,713.68,514.88
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,875.36,621.1
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,906.5,637.67
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,934.48,653.68
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,956.81,665.71
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,975.65,675.68
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,988.94,683.74
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,998.51,689.75
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,1000.83,691.57
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,999.36,691.34
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,899.88,631.41
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,760.08,538.52
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,677.39,485.96
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,578.1,419.8
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,642.98,469.73
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,684.82,502.8
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,680.1,501.42
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,656.61,488.0
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,680.84,510.06
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,700.75,526.96
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,642.86,488.34
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,585.18,449.01
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,516.81,400.19
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,450.88,351.41
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,366.89,286.38
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,295.29,228.55
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,211.45,160.21
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,138.84,96.44
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,63.15,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,13.19,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.68,10.4
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,35.41,24.08
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,47.69,35.14
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,56.07,42.58
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,64.13,49.45
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,91.63,72.46
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,124.37,99.15
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,143.26,104.22
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,182.0,125.61
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,216.89,146.95
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,269.66,184.83
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,322.11,228.89
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,368.19,266.78
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,423.71,307.89
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,496.79,362.4
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,522.09,381.73
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,525.25,383.24
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,570.36,415.19
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,619.76,449.24
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,702.6,509.4
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,793.36,573.0
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,833.01,598.44
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,862.43,617.75
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,892.83,637.24
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,920.28,654.85
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,941.83,668.04
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,971.43,686.35
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,984.81,696.67
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,994.55,705.04
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,997.08,708.25
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,995.89,709.3
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,938.88,674.41
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,866.51,625.39
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,740.2,540.57
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,615.35,453.78
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,513.66,382.35
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,397.03,297.82
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,446.84,337.4
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,475.97,361.19
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,553.3,422.74
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,618.33,474.06
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,548.42,423.47
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,481.0,374.35
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,422.62,331.46
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,365.91,288.34
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,302.4,238.27
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,242.72,189.47
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,164.35,124.75
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,104.15,70.6
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,37.29,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,12.73,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,21.93,9.49
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,33.93,22.8
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.53,33.28
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,53.25,40.16
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,61.59,47.3
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,65.15,50.17
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,68.55,52.78
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,100.61,59.63
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,153.19,89.91
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,207.43,130.21
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,264.67,176.47
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,316.6,226.03
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,342.14,251.47
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,387.34,284.92
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,435.43,319.81
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,509.49,374.55
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,605.59,444.86
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,656.37,480.46
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,705.68,514.48
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,750.67,545.04
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,793.67,572.75
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,832.9,596.69
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,861.95,613.93
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,892.75,633.57
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,920.62,651.33
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,941.15,664.56
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,969.75,682.97
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,982.5,690.86
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,991.6,696.79
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,993.1,698.83
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,990.88,698.8
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,983.36,696.38
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,972.26,691.9
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,952.32,681.18
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,929.2,668.52
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,899.86,650.78
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,873.63,635.11
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,832.68,610.2
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,789.89,583.91
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,739.86,553.01
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,688.93,520.89
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,629.32,481.15
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,570.19,439.78
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,500.59,389.36
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,428.87,335.69
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,352.69,275.96
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,282.67,218.91
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,200.14,151.07
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,128.79,85.89
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,43.37,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,12.28,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.12,8.49
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,35.05,23.66
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,48.47,35.74
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,57.18,43.59
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,65.55,50.9
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,92.62,73.77
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,124.93,100.55
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,146.3,108.96
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,184.05,133.87
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,223.75,161.79
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,265.35,192.53
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,310.37,223.32
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,381.46,277.1
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,418.41,309.92
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,430.84,320.77
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,449.46,335.01
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,462.84,344.64
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,510.82,379.12
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,564.13,416.79
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,672.55,498.78
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,792.52,586.34
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,718.7,529.68
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,606.19,444.26
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,769.14,566.38
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,924.84,674.99
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,948.49,689.76
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,968.87,703.43
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,981.53,711.87
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,990.53,718.09
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,995.6,722.24
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,985.14,716.41
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,989.65,720.33
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,978.79,714.21
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,952.98,698.45
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,924.17,680.8
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,900.66,666.18
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,868.29,645.57
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,828.43,620.08
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,786.57,593.04
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,736.15,560.2
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,684.89,526.25
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,624.42,484.0
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,564.58,440.49
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,494.42,388.26
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,422.47,333.17
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,344.21,271.19
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,272.65,212.44
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,190.52,144.18
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,118.86,77.06
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,39.32,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,12.28,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,21.84,8.46
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,33.54,22.35
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,45.52,33.2
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,63.78,49.23
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,85.65,68.09
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,104.21,83.65
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,122.31,98.49
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,144.83,109.84
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,170.63,128.54
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,204.88,153.48
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,238.74,178.48
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,182.12,136.79
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,107.57,79.8
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,124.15,92.43
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,140.95,105.04
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,180.46,135.26
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,220.83,165.82
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,259.44,194.37
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,299.06,223.31
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,447.27,334.04
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,600.91,444.98
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,739.86,549.92
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,873.09,644.26
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,791.02,583.82
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,660.81,484.97
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,830.03,612.12
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,971.33,709.32
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,984.22,717.15
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,993.4,723.56
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,994.85,725.06
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,992.57,724.29
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,984.97,720.19
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,973.73,713.85
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,952.44,701.22
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,938.9,693.9
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,805.21,604.4
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,648.89,491.16
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,733.0,558.32
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,793.04,603.54
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,550.67,427.52
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,292.39,227.16
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,173.08,134.37
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,58.33,41.81
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,49.0,34.49
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,39.69,26.99
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,30.84,19.73
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,22.0,12.35
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,14.5,5.98
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.02,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.64,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,11.37,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,20.91,7.32
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,35.64,24.05
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,50.59,37.49
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,64.65,49.96
