Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,78.22,61.73
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,93.38,74.44
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,107.83,86.27
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,146.33,107.17
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,176.03,130.57
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,218.04,158.81
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,267.41,194.12
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,313.73,230.39
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,364.17,269.92
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,411.21,306.25
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,460.15,343.41
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,504.7,377.25
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,549.46,410.55
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,596.59,444.22
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,644.34,477.61
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,661.5,488.67
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,670.02,493.53
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,668.35,490.25
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,662.11,483.67
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,684.24,499.17
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,705.62,513.97
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,783.29,569.82
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,873.86,632.85
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,843.9,611.5
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,798.73,580.86
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,779.3,567.83
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,757.87,553.26
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,780.29,571.16
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,815.67,597.17
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,758.86,558.61
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,717.39,530.38
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,696.58,518.68
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,673.43,505.14
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,709.73,534.27
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,720.84,545.7
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,693.89,528.44
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,656.84,504.12
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,586.42,453.43
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,525.68,408.73
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,456.85,357.65
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,391.38,307.46
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,313.28,245.33
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,242.1,186.9
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,154.56,115.13
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,83.78,47.71
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,28.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,11.37,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,20.27,6.33
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,33.94,22.59
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,47.79,35.1
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,56.9,43.23
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,65.66,50.77
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,69.41,53.82
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,72.67,56.31
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,107.07,64.56
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,159.18,95.49
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,211.69,134.43
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,268.28,179.94
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,325.02,227.67
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,383.34,276.2
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,443.59,324.53
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,500.93,369.32
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,555.39,411.35
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,609.34,451.78
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,659.99,487.84
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,709.33,521.93
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,754.91,553.9
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,798.47,582.77
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,834.65,606.42
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,867.38,627.74
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,897.84,647.24
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,925.35,664.81
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,946.92,677.56
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,965.14,688.22
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,977.41,696.23
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,986.11,702.12
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,987.67,703.64
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,985.58,703.03
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,976.31,699.04
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,963.51,692.95
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,944.71,681.72
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,929.11,672.71
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,898.65,654.03
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,865.53,633.69
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,824.71,608.1
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,782.0,581.06
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,730.14,547.66
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,677.54,513.24
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,616.47,471.11
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,556.06,427.85
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,479.0,371.71
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,412.3,321.24
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,335.0,260.67
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,264.23,203.04
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,180.23,133.65
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,102.5,54.38
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,34.07,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.91,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.83,4.83
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,32.46,21.32
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,45.61,33.23
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,54.44,41.12
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,62.92,48.44
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,69.2,53.53
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,73.59,56.85
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,108.73,65.37
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,160.89,96.41
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,215.72,137.57
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,273.0,183.7
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,328.97,230.31
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,386.71,277.87
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,443.39,323.15
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,503.23,369.29
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,490.52,361.36
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,446.49,327.92
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,460.64,337.96
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,472.78,346.05
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,628.16,461.73
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,798.0,582.36
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,835.49,604.6
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,870.3,625.9
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,900.84,645.26
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,928.39,662.69
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,949.49,676.02
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,967.2,687.3
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,978.92,694.9
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,987.05,700.4
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,987.54,701.66
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,984.38,700.8
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,975.57,695.7
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,963.24,688.54
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,927.8,667.04
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,881.96,638.36
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,720.16,528.47
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,538.78,400.64
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,633.88,474.03
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,717.97,536.66
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,607.57,458.79
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,488.52,373.67
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,434.43,334.57
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,382.62,296.01
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,327.0,254.41
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,262.32,204.74
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,204.7,158.89
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,150.17,114.3
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,89.8,64.34
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,22.21,6.16
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,10.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,9.55,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,17.16,3.23
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,35.95,24.15
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,54.07,40.37
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,68.53,53.23
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,82.52,65.37
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,98.38,78.66
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,118.71,95.38
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,139.65,104.28
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,162.17,122.44
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,152.36,115.02
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,130.99,98.63
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,170.87,128.83
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,212.19,159.54
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,321.25,239.14
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,463.22,341.69
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,505.48,372.44
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,549.51,404.32
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,619.41,453.71
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,696.7,506.78
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,740.68,536.26
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,783.11,564.4
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,818.17,586.98
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,850.41,607.45
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,879.32,626.44
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,905.55,643.59
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,926.5,655.87
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,944.39,666.31
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,954.64,673.43
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,961.52,678.64
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,859.8,610.85
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,745.07,532.66
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,623.16,451.88
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,499.92,366.58
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,609.92,448.77
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,715.51,524.61
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,666.15,490.81
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,616.52,457.51
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,634.99,474.67
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,663.93,498.25
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,615.33,465.67
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,566.35,432.68
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,513.61,395.68
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,460.83,357.7
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,397.86,310.95
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,325.32,255.53
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,257.93,201.85
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,195.69,150.56
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,126.68,92.63
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,58.44,20.13
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,19.87,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,10.46,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,18.7,3.17
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,34.59,22.97
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.6,35.71
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,59.17,45.13
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,69.3,53.86
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,75.34,58.86
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,81.1,63.45
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,117.2,73.3
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,168.41,104.52
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,219.68,142.97
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,274.79,187.45
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,330.39,233.77
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,387.89,280.99
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,443.99,325.59
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,500.82,369.2
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,519.4,383.23
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,514.31,378.13
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,520.51,381.15
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,517.78,377.34
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,585.14,425.03
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,654.41,472.87
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,481.28,351.07
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,283.28,206.82
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,601.91,441.75
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,909.39,647.48
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,929.48,657.6
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,946.42,668.77
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,956.61,675.87
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,963.43,681.04
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,630.19,459.55
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,238.59,174.81
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,471.77,349.27
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,697.1,506.3
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,802.09,581.68
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,890.44,645.29
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,856.89,625.62
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,821.03,605.21
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,657.49,491.55
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,479.04,362.69
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,373.88,286.1
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,259.04,199.07
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,227.86,175.86
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,197.07,152.31
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,296.15,233.1
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,365.65,287.64
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,288.02,225.25
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,207.4,159.54
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,132.57,96.61
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,57.81,12.72
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,20.18,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,9.55,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,17.15,1.54
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,34.86,23.15
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,52.03,38.59
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,65.56,50.55
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,75.69,59.28
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,83.97,66.16
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,91.84,72.48
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,141.34,98.08
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,180.85,128.36
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,221.99,160.76
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,255.3,187.66
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,307.55,222.67
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,391.6,284.29
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,445.41,326.75
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,500.55,369.05
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,507.95,375.24
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,492.15,362.59
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,534.58,392.39
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,578.58,422.48
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,508.18,371.45
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,423.7,309.53
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,473.9,345.97
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,535.16,389.08
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,636.68,462.04
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,754.69,544.0
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,864.73,621.47
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,963.57,686.79
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,974.43,693.19
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,981.72,698.2
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,983.84,700.1
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,982.3,699.86
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,860.98,621.35
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,722.04,525.01
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,825.92,602.93
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,911.58,663.51
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,878.99,643.79
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,843.95,623.22
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,695.72,521.58
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,548.44,415.29
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,420.63,322.57
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,301.17,232.36
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,265.79,206.19
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,230.73,179.48
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,193.3,150.53
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,156.66,121.5
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,117.87,89.95
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,80.14,58.72
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,48.09,31.56
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,13.21,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,6.82,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,10.01,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,17.31,0.55
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,28.33,17.71
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,40.35,28.69
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,61.16,46.81
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,83.1,65.59
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,100.34,80.0
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,117.0,93.59
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,146.64,109.62
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,172.15,128.39
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,205.49,152.77
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,238.3,177.1
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,289.53,214.58
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,348.14,258.35
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,348.54,260.11
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,335.97,250.81
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,405.44,302.22
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,484.2,359.68
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,540.31,399.58
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,599.56,441.26
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,701.49,517.66
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,805.23,591.98
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,841.58,614.25
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,874.84,634.77
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,904.8,654.35
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,931.64,671.91
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,821.04,595.88
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,658.67,477.86
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,601.04,437.99
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,524.89,384.08
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,364.43,269.57
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,194.7,143.61
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,194.07,143.9
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,193.46,143.94
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,249.89,187.23
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,325.94,244.52
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,348.61,262.38
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,370.86,280.07
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,416.57,316.16
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,441.65,336.98
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,576.54,442.72
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,668.26,513.7
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,607.47,470.36
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,547.31,426.5
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,482.74,378.76
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,420.0,330.44
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,336.54,263.77
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,258.55,199.12
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,165.2,119.52
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,66.99,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,24.42,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,10.01,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,17.89,0.0
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,30.61,19.41
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,43.49,31.18
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,51.32,38.32
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,60.1,46.02
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,84.42,66.58
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,114.81,91.81
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,131.42,99.47
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,153.12,115.98
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,196.28,144.51
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,260.49,190.32
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,299.57,221.0
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,340.89,252.87
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,408.69,302.37
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,510.79,379.09
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,565.62,421.65
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,619.52,462.49
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,614.28,455.31
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,577.93,424.54
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,615.21,451.13
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,652.95,477.42
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,770.84,565.31
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,881.76,642.11
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,912.22,661.27
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,939.45,678.85
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,960.48,692.44
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,977.93,703.82
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,990.21,711.98
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,998.75,717.89
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,751.43,551.67
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,436.59,321.06
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,449.12,332.14
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,461.42,341.94
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,592.21,440.43
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,718.05,532.31
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,701.25,523.03
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,698.36,523.91
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,715.27,540.01
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,730.53,554.43
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,687.86,526.42
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,643.52,496.77
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,570.81,444.29
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,507.26,397.21
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,432.6,340.71
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,362.53,285.85
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,278.62,218.25
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,193.98,148.6
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,112.52,79.21
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,18.92,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,8.64,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,9.55,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,17.6,0.0
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,33.34,21.55
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,47.93,34.89
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,58.18,44.05
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,68.04,52.56
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,73.81,57.34
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,79.33,61.74
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,118.03,72.7
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,168.61,103.93
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,206.43,144.33
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,212.69,159.28
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,278.56,202.23
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,391.38,285.0
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,419.68,310.68
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,421.97,313.55
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,507.1,378.13
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,614.93,459.11
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,665.32,494.99
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,714.64,529.38
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,759.3,560.61
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,801.98,589.05
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,783.09,571.19
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,744.59,539.12
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,845.63,613.18
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,933.64,671.74
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,954.71,684.81
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,972.32,696.22
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,983.91,703.55
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,991.84,708.69
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,992.08,709.41
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,1000.42,715.55
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,991.22,710.17
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,978.37,702.74
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,953.33,687.57
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,925.27,670.56
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,899.24,656.25
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,864.84,636.28
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,821.22,608.7
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,775.96,579.76
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,722.35,544.99
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,668.18,509.23
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,601.48,462.46
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,536.19,414.78
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,454.69,354.44
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,384.12,300.01
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,298.34,231.8
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,221.43,168.41
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,126.11,87.53
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,29.66,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.1,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,17.16,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,35.03,22.83
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,53.22,39.3
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,66.12,50.76
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,75.99,59.3
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,79.1,61.82
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,82.19,64.16
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,121.9,75.62
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,174.26,108.59
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,224.81,146.46
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,281.29,192.2
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,339.38,240.82
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,399.29,290.15
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,460.14,338.89
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,518.96,384.79
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,574.49,427.7
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,629.41,468.97
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,681.54,506.23
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,732.52,541.63
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,778.49,573.44
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,822.31,602.23
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,853.69,621.26
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,888.35,642.38
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,918.73,661.56
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,946.0,678.68
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,966.21,691.59
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,994.36,709.7
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,1005.44,716.55
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,1012.73,721.23
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,1012.24,721.51
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,1007.95,719.59
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,997.76,713.71
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,983.95,705.69
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,963.47,693.89
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,939.66,680.04
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,906.9,660.02
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,877.03,641.93
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,831.63,613.34
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,784.66,583.47
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,729.67,548.0
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,674.18,511.53
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,606.41,465.33
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,540.15,417.84
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,456.78,355.92
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,384.65,300.12
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,295.6,229.24
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,216.21,163.82
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,120.17,81.56
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,23.35,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,9.1,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,16.77,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,32.57,20.75
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,47.28,34.28
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,57.2,43.18
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,66.75,51.46
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,90.82,71.72
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,115.21,91.83
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,120.38,79.57
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,167.51,102.1
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,226.04,155.12
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,265.28,193.05
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,316.53,228.13
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,398.71,289.63
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,456.08,335.86
