Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,514.71,381.66
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,570.66,424.77
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,625.98,466.12
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,678.31,503.44
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,726.3,536.8
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,771.11,566.96
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,813.67,594.55
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,854.12,620.76
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,892.27,645.28
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,922.27,664.39
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,948.99,681.41
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,970.86,693.95
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,989.17,704.26
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,1000.85,712.94
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,1008.74,719.41
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,1010.25,720.97
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,1007.94,720.29
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,998.79,715.45
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,985.96,708.45
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,974.14,702.25
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,948.46,687.18
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,916.98,669.4
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,882.66,649.66
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,840.6,623.59
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,796.5,595.87
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,620.75,474.31
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,448.57,346.42
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,403.63,314.31
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,358.48,280.63
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,306.44,240.97
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,255.74,201.01
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,199.36,154.99
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,146.34,110.39
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,76.8,49.33
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,10.91,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,8.64,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,14.97,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,26.84,16.18
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,38.36,26.96
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,50.6,37.78
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,62.21,47.79
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,79.42,62.26
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,100.55,79.68
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,115.67,82.82
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,112.7,85.12
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,62.37,44.72
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.82,1.49
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,104.9,77.91
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,198.1,149.4
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,329.11,245.66
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,512.28,380.36
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,567.37,421.89
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,621.74,462.66
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,673.29,499.76
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,719.94,532.68
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,764.15,563.14
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,806.16,591.14
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,845.77,617.44
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,883.05,642.13
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,912.55,661.31
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,938.82,678.48
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,959.84,692.78
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,977.32,704.95
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,988.21,712.6
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,995.36,718.05
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,996.74,719.97
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,994.38,719.69
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,985.25,714.78
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,972.52,707.74
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,963.37,703.19
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,939.88,689.33
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,908.85,670.6
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,874.98,649.95
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,622.78,474.8
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,342.88,263.04
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,546.63,424.74
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,684.56,528.81
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,618.82,481.57
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,554.52,435.22
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,478.84,378.44
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,406.88,322.11
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,314.83,247.1
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,230.87,176.28
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,139.49,90.57
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,32.2,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.19,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,14.75,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,28.75,17.82
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,42.83,31.04
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,52.16,39.56
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,61.14,47.49
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,67.16,52.49
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,73.2,57.32
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,116.12,70.22
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,169.17,104.25
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,223.61,146.63
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,281.16,194.16
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,338.13,241.83
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,396.94,290.08
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,454.65,336.22
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,513.04,381.24
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,569.65,424.4
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,623.88,464.67
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,674.53,500.42
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,724.08,534.38
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,769.42,565.66
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,812.75,593.94
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,851.67,617.66
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,896.35,644.86
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,926.43,663.65
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,953.18,680.41
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,975.5,693.01
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,994.23,703.4
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,1006.29,710.61
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,1014.54,715.6
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,1015.81,716.98
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,1013.19,716.16
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,1004.24,711.58
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,991.55,704.85
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,967.51,691.08
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,951.05,682.31
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,919.29,663.69
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,884.68,643.26
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,842.65,617.78
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,798.53,590.63
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,749.01,559.8
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,694.71,525.02
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,631.28,482.85
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,568.72,439.9
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,492.44,384.25
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,419.85,328.75
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,331.76,258.05
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,251.64,190.71
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,148.24,91.46
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,36.83,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,8.19,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,14.21,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,26.51,15.84
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,38.43,27.17
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,47.26,35.2
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,54.14,41.28
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,58.53,44.88
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,62.72,48.14
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,108.55,61.45
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,163.73,96.37
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,220.8,140.12
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,280.42,188.28
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,329.85,234.16
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,353.77,256.88
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,396.45,288.14
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,439.71,318.78
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,525.72,381.17
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,630.53,455.96
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,682.01,490.37
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,731.97,523.31
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,777.32,552.97
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,814.51,576.29
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,852.44,600.06
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,887.68,622.03
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,916.86,640.26
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,942.86,656.62
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,851.73,596.73
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,723.15,507.52
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,873.64,613.03
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,1008.54,697.12
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,1008.09,697.47
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,1003.85,697.3
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,993.72,694.3
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,979.96,689.21
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,957.7,677.52
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,932.21,663.86
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,899.12,645.31
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,868.79,628.4
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,823.18,601.24
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,776.04,572.68
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,721.34,538.65
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,666.14,503.48
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,597.38,456.66
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,530.26,408.51
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,452.62,351.75
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,375.82,293.13
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,287.37,222.38
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,208.65,156.65
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,118.52,66.82
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,18.85,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,14.72,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,29.13,17.64
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,44.04,31.6
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,57.73,43.77
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,68.02,52.72
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,77.22,60.32
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,85.96,67.28
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,117.26,71.81
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,165.78,99.15
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,224.96,153.76
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,260.28,189.06
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,308.49,224.77
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,362.96,264.9
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,390.35,285.8
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,410.8,300.42
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,471.0,343.08
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,537.69,389.12
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,561.44,403.38
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,581.52,414.91
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,695.95,495.77
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,811.4,572.49
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,850.09,594.42
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,886.34,615.62
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,915.53,634.54
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,941.51,651.64
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,961.78,666.19
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,978.51,678.7
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,915.77,641.14
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,822.08,578.25
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,762.37,540.97
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,714.7,509.99
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,756.91,542.61
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,812.98,583.06
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,877.72,630.95
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,920.65,660.37
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,887.25,641.8
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,856.97,625.73
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,810.78,597.92
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,763.17,568.67
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,707.12,533.09
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,650.76,496.44
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,582.19,448.71
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,515.38,399.94
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,431.96,337.37
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,359.59,280.68
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,269.82,208.41
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,190.18,141.75
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,95.82,47.15
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,13.16,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,26.08,15.0
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,39.12,27.29
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,47.84,35.17
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,56.25,42.52
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,62.13,47.46
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,66.54,50.99
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,112.17,65.18
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,165.6,99.87
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,224.11,154.15
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,259.33,189.52
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,312.61,225.7
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,394.49,286.5
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,454.51,334.29
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,511.7,378.66
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,565.99,420.29
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,619.76,460.42
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,589.21,435.22
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,522.1,382.61
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,524.49,384.13
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,523.94,383.07
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,702.24,514.49
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,881.3,637.15
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,745.45,540.94
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,564.66,408.73
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,693.24,502.49
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,826.22,594.96
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,916.9,659.73
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,993.52,709.75
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,853.29,616.63
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,692.31,502.18
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,842.73,613.63
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,968.34,698.55
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,948.63,686.07
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,925.57,672.62
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,892.67,653.74
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,857.1,632.98
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,816.68,607.76
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,778.57,583.86
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,724.38,548.56
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,669.65,512.24
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,608.87,469.87
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,548.57,426.59
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,471.96,368.62
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,399.36,311.41
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,311.7,240.34
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,232.49,172.77
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,114.37,47.47
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,9.1,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,27.97,16.43
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,46.7,33.76
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,63.08,48.27
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,78.92,61.97
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,89.92,71.06
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,95.98,75.71
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,137.88,90.74
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,186.53,122.63
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,235.27,159.46
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,287.96,201.35
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,340.74,244.45
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,395.79,288.82
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,450.36,331.49
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,504.39,372.62
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,489.3,361.7
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,447.12,329.25
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,565.84,416.72
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,701.03,512.86
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,743.33,541.52
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,784.1,569.32
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,684.28,496.73
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,550.01,398.54
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,621.26,450.32
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,708.07,510.52
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,824.72,592.58
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,938.27,670.1
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,946.7,674.94
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,951.79,678.65
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,846.41,606.95
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,728.5,525.3
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,828.16,599.52
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,913.51,661.8
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,714.44,523.95
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,493.86,365.48
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,484.17,361.06
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,472.98,354.61
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,480.24,362.49
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,500.1,379.09
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,539.86,412.3
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,585.87,448.87
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,524.84,405.39
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,465.04,362.0
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,388.9,303.85
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,317.59,247.43
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,239.03,183.64
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,157.61,115.64
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,75.12,20.42
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,13.64,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,24.58,13.53
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,36.92,25.4
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,45.36,33.04
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,54.42,40.95
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,80.18,62.74
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,110.93,88.22
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,130.22,97.72
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,148.54,111.53
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,188.24,128.63
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,280.45,190.77
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,338.79,239.09
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,401.67,289.88
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,459.21,335.38
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,517.07,379.52
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,572.37,420.95
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,627.09,460.62
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,677.61,495.49
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,726.54,528.23
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,771.93,558.31
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,815.19,585.73
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,703.93,505.84
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,547.89,392.02
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,639.93,457.92
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,749.1,531.71
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,755.67,535.27
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,760.32,538.49
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,894.48,632.36
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,993.07,694.97
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,992.43,692.8
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,999.59,696.62
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,988.97,693.02
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,974.71,687.41
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,949.11,673.35
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,920.47,657.42
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,886.72,637.64
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,855.81,619.63
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,811.71,592.75
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,765.97,564.48
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,709.75,528.97
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,653.19,492.41
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,587.82,448.76
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,523.7,403.52
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,444.49,344.21
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,369.59,285.77
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,278.78,212.99
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,201.27,146.68
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,96.04,11.07
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,12.73,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,23.45,12.48
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,35.46,24.15
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,44.21,32.06
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,51.23,38.23
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,56.17,42.31
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,60.86,46.01
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,110.33,61.57
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,165.1,97.08
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,221.83,141.13
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,280.98,189.13
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,339.39,236.28
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,402.22,284.9
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,419.42,300.7
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,406.35,291.32
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,504.87,361.75
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,627.2,446.43
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,614.7,434.17
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,573.31,402.81
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,688.39,484.72
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,812.74,567.6
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,850.7,589.54
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,885.95,610.78
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,915.49,628.95
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,941.84,645.29
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,962.45,658.28
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,979.54,669.34
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,850.98,589.52
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,697.96,487.21
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,855.57,598.61
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,992.74,685.97
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,981.17,679.07
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,966.02,671.87
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,935.91,655.51
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,909.94,641.76
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,780.76,562.35
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,647.57,473.88
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,705.51,519.42
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,742.78,547.75
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,685.69,511.11
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,628.44,474.21
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,559.72,426.36
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,487.54,374.34
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,409.2,316.41
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,336.19,259.88
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,248.91,189.68
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,171.4,123.4
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,81.85,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,11.82,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,25.35,13.67
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,39.93,27.72
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,50.12,36.88
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,59.95,45.43
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,65.34,49.97
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,71.23,54.73
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,118.82,70.04
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,171.72,104.66
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,225.78,146.52
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,283.41,193.47
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,340.74,241.08
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,399.86,289.2
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,457.13,334.16
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,516.65,379.06
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,570.89,419.29
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,624.66,457.79
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,675.22,491.81
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,724.47,523.69
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,768.56,551.98
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,810.55,577.12
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,846.03,596.44
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,886.77,618.61
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,916.67,634.82
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,943.33,648.92
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,963.67,657.7
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,980.46,664.29
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,990.62,669.36
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,997.03,672.42
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,998.08,672.52
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,995.34,670.63
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,984.87,665.53
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,970.78,658.56
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,958.15,653.65
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,931.63,640.47
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,898.6,624.67
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,862.87,606.95
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,805.12,574.46
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,743.2,538.32
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,706.41,517.59
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,666.13,493.63
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,599.43,449.64
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,534.21,404.85
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,453.93,346.49
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,378.23,288.69
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,283.11,213.47
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,197.58,140.07
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,91.76,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,11.82,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,22.29,11.15
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,35.29,23.83
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,42.26,30.23
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,48.99,36.15
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,51.33,38.12
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,54.88,40.98
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,106.74,57.0
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,163.26,94.21
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,225.19,142.52
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,285.73,191.98
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,345.78,241.63
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,407.13,291.03
