Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,899.0,671.69
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,934.49,694.25
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,964.91,714.37
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,991.77,732.14
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,1011.47,745.67
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,1027.28,756.79
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,1037.64,763.59
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,1043.99,767.92
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,1043.68,768.51
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,1039.34,766.68
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,1028.03,760.13
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,1012.88,751.22
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,988.23,736.09
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,960.26,718.83
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,935.01,704.6
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,896.96,681.45
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,851.77,651.81
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,804.45,620.33
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,745.65,581.32
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,686.32,540.83
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,614.94,488.89
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,549.85,439.75
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,461.62,369.88
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,379.27,300.9
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,268.71,203.21
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,158.03,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,60.35,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,13.93,1.5
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,28.28,18.62
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,34.84,25.12
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,41.21,31.08
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,45.2,34.7
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,64.24,41.38
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,119.86,66.38
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,180.12,109.59
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,241.82,160.83
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,306.07,215.9
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,369.12,270.49
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,435.24,326.02
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,496.68,376.31
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,557.81,424.54
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,615.25,468.78
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,671.47,510.62
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,724.32,548.03
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,775.11,581.96
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,821.51,611.84
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,865.28,639.57
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,904.05,662.97
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,939.78,684.2
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,969.34,702.67
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,995.26,718.89
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,1014.97,729.83
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,1030.76,738.43
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,1040.59,744.89
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,1046.37,749.04
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,1044.96,749.66
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,1039.51,747.98
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,1027.07,741.39
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,1010.81,732.57
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,986.72,719.54
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,959.19,704.32
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,924.19,683.54
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,895.62,666.97
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,848.82,637.88
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,800.09,607.12
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,740.93,567.8
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,681.31,527.17
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,607.94,475.56
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,541.42,426.82
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,452.2,357.65
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,369.1,289.33
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,263.38,195.54
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,155.14,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,7.73,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,14.39,0.83
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,29.13,19.06
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,38.15,27.74
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,46.78,35.72
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,50.38,38.97
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,63.88,41.41
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,122.29,74.15
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,178.11,117.09
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,226.04,162.72
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,257.75,194.23
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,294.47,223.91
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,329.11,250.82
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,378.93,287.78
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,432.61,326.51
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,474.46,356.41
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,517.02,386.16
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,489.9,365.24
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,457.51,340.26
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,595.34,440.85
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,750.77,547.21
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,713.9,517.12
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,658.78,476.87
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,586.66,426.76
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,506.6,370.18
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,623.28,452.55
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,745.0,532.6
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,728.8,520.43
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,710.49,508.69
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,539.44,393.02
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,365.57,269.95
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,512.15,379.79
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,657.25,481.46
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,515.18,382.49
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,375.94,283.04
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,328.74,250.07
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,281.8,215.78
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,200.43,154.0
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,137.99,105.17
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,120.94,92.34
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,103.86,79.12
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,85.59,64.66
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,67.19,49.74
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,49.71,35.34
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,31.89,20.38
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,18.94,8.87
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,16.51,0.67
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,32.67,22.04
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,43.57,32.47
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,54.11,42.12
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,63.34,50.23
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,80.03,54.84
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,129.79,78.99
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,185.15,118.31
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,242.14,164.42
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,302.45,214.66
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,361.84,264.46
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,423.12,314.46
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,482.28,361.32
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,541.8,406.64
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,597.82,448.64
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,652.98,488.66
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,704.03,523.57
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,753.62,556.32
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,797.75,585.36
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,839.65,611.33
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,882.08,636.72
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,930.78,665.71
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,960.36,682.82
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,986.34,697.81
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,1005.82,708.27
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,1021.39,716.47
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,1030.93,722.56
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,1036.45,726.45
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,1034.47,724.56
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,1028.51,720.52
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,1014.93,714.89
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,997.57,707.12
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,970.49,692.83
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,950.46,683.02
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,914.21,661.99
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,875.26,639.2
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,825.54,608.99
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,774.21,577.18
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,713.63,538.24
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,657.87,501.54
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,583.28,449.86
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,511.1,397.12
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,419.24,327.1
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,334.05,258.02
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,222.4,157.98
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,87.02,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,15.34,0.0
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,30.38,19.74
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,40.24,29.15
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,51.31,39.15
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,55.93,43.28
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,71.58,46.61
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,122.73,71.26
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,179.2,111.35
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,236.16,157.42
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,296.85,208.24
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,359.76,261.13
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,420.83,311.36
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,480.11,358.83
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,539.56,404.72
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,595.78,447.57
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,651.24,488.62
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,702.93,524.94
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,753.2,559.23
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,798.67,589.08
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,835.53,612.8
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,871.31,634.47
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,904.03,653.95
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,932.01,671.12
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,956.67,686.15
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,975.84,696.87
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,991.41,705.43
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,999.45,710.24
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,1014.83,719.84
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,1013.34,719.56
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,1007.99,717.22
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,994.35,709.87
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,977.06,700.42
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,949.44,685.03
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,918.71,667.65
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,881.49,646.22
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,847.23,626.57
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,797.72,595.53
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,746.89,563.08
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,685.06,521.8
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,623.44,479.57
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,547.55,425.41
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,474.28,369.81
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,382.38,298.68
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,297.15,228.98
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,191.87,132.31
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,62.44,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,16.13,0.0
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,31.86,20.66
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,42.77,31.01
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,53.34,40.53
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,59.66,46.02
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,74.66,48.73
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,123.28,72.47
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,177.6,111.01
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,210.48,149.65
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,211.38,160.38
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,291.11,215.74
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,413.47,307.19
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,314.3,238.18
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,165.44,124.29
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,215.67,162.93
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,271.84,205.26
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,494.34,376.55
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,737.09,553.45
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,706.69,526.29
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,641.88,475.81
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,773.47,574.08
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,890.69,654.79
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,917.99,671.64
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,941.93,686.92
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,851.86,624.25
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,716.37,524.55
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,870.54,637.79
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,986.93,714.83
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,984.51,713.1
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,978.34,710.1
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,840.59,619.45
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,662.4,492.05
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,794.55,590.87
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,898.59,660.69
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,861.06,636.85
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,821.14,612.31
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,776.22,583.17
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,725.6,549.66
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,664.51,508.31
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,603.81,466.15
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,526.65,409.82
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,452.64,352.62
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,360.76,280.99
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,276.1,211.41
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,169.21,111.85
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,42.32,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,14.58,0.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,28.86,17.94
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,38.95,27.49
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,47.2,34.93
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,50.81,38.16
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,66.95,41.12
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,118.37,65.92
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,175.08,106.1
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,232.17,152.18
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,296.08,205.44
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,274.69,201.73
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,209.25,157.87
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,291.97,219.72
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,385.23,288.07
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,425.46,316.56
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,467.42,345.99
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,601.34,444.37
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,744.46,545.17
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,788.46,572.08
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,829.97,597.87
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,867.63,620.15
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,902.43,640.41
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,930.24,657.46
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,954.59,672.42
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,972.86,682.31
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,987.41,690.02
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,995.71,695.44
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,1000.14,698.72
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,998.16,698.26
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,992.35,695.69
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,979.29,688.83
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,962.64,679.93
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,937.81,666.62
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,919.57,657.53
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,883.73,637.83
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,845.34,616.34
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,797.49,587.39
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,748.06,556.75
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,687.82,517.41
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,631.94,480.0
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,557.64,427.85
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,486.05,374.87
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,393.85,303.61
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,309.08,234.06
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,192.21,121.01
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,58.92,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,14.19,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,28.08,17.11
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,38.14,26.64
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,46.43,34.11
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,46.9,34.65
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,61.46,35.63
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,113.89,60.58
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,174.67,103.94
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,226.13,155.74
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,250.72,184.3
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,214.21,160.29
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,159.25,119.85
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,327.36,246.37
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,537.28,400.33
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,593.07,440.64
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,647.74,479.72
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,699.03,515.19
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,748.53,547.14
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,718.8,523.42
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,645.8,468.85
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,782.7,567.55
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,904.23,646.59
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,932.22,663.15
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,956.69,678.39
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,873.06,625.01
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,741.55,533.03
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,892.97,641.21
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,1003.25,710.76
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,1001.11,708.23
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,995.08,704.56
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,981.77,699.34
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,964.8,691.92
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,808.43,591.83
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,614.4,456.11
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,484.2,364.47
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,376.5,284.96
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,579.04,441.92
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,732.54,553.42
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,670.62,510.99
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,609.16,469.04
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,526.71,410.06
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,448.15,350.09
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,353.75,275.48
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,267.04,203.23
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,151.07,88.73
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,24.25,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,13.4,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,26.91,16.12
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,34.32,23.5
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,41.51,30.04
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,43.48,31.87
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,60.01,34.17
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,122.02,79.68
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,152.52,114.21
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,91.64,67.07
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,16.75,7.95
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,123.59,92.71
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,230.89,174.97
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,296.69,223.88
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,369.69,277.93
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,398.8,299.62
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,428.32,321.56
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,466.9,349.21
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,506.53,377.21
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,283.01,213.52
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,41.68,27.02
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,326.61,248.24
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,634.68,470.88
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,664.45,491.27
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,694.05,512.95
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,838.8,619.59
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,972.36,709.87
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,980.07,716.51
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,984.02,721.82
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,796.65,594.04
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,572.25,428.82
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,595.18,449.56
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,634.82,481.13
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,649.9,494.94
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,661.19,506.24
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,605.56,467.57
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,550.19,428.52
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,630.14,494.27
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,688.01,541.18
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,623.91,495.56
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,560.49,449.4
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,482.5,389.24
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,405.03,327.05
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,314.38,251.44
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,232.4,179.98
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,117.82,63.15
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,13.46,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,27.0,16.69
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,35.74,25.55
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,44.15,33.4
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,48.76,37.55
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,67.66,41.91
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,119.69,68.46
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,176.92,110.77
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,234.98,159.75
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,299.2,215.59
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,359.21,268.17
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,420.67,320.72
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,480.01,369.51
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,539.79,416.8
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,596.12,460.62
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,649.6,500.96
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,701.16,538.67
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,751.16,573.57
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,795.61,602.37
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,837.59,629.01
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,874.27,651.93
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,907.92,672.59
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,859.64,639.41
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,778.83,578.75
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,809.33,600.35
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,838.28,620.07
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,937.44,690.89
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,1008.64,737.83
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,974.68,714.35
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,933.67,687.05
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,963.94,708.64
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,970.99,714.47
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,951.85,703.27
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,919.49,683.46
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,881.63,660.95
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,841.26,636.45
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,796.1,607.22
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,749.01,576.09
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,690.24,535.66
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,627.39,491.1
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,554.82,437.62
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,484.58,382.89
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,389.19,306.1
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,301.72,230.87
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,149.37,70.15
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,11.29,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,24.8,14.83
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,30.87,21.4
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,36.88,27.11
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,40.84,30.71
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,61.97,34.9
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,119.95,63.6
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,182.47,109.84
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,240.03,164.71
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,282.11,206.56
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,331.58,250.06
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,374.98,286.85
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,462.42,354.56
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,569.89,437.33
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,629.07,482.69
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,686.9,525.71
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,740.56,564.39
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,792.03,598.6
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,839.55,630.33
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,884.25,659.88
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,923.07,684.27
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,958.43,706.22
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,988.58,725.7
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,1014.95,742.77
