Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,1035.06,754.78
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,1051.11,764.28
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,1059.94,770.4
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,1064.56,774.04
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,1062.59,774.07
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,1056.48,771.65
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,1043.62,766.16
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,1026.82,758.24
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,1001.03,743.37
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,971.84,726.26
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,934.8,704.16
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,895.01,679.99
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,853.27,652.84
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,800.85,617.74
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,738.16,575.46
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,675.27,531.6
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,594.45,471.55
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,516.24,410.74
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,422.48,334.9
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,331.3,255.24
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,161.0,60.83
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,12.24,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,24.55,14.57
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,32.18,22.65
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,39.57,29.63
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,43.3,33.05
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,68.62,40.89
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,125.64,69.59
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,187.69,115.21
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,250.81,167.71
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,316.95,223.9
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,381.71,278.71
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,449.11,333.62
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,512.2,383.17
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,575.18,430.43
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,634.4,473.02
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,692.37,512.73
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,746.31,548.55
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,798.19,580.33
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,845.44,609.55
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,889.89,636.7
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,928.96,659.85
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,964.74,680.86
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,994.4,698.47
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,1020.29,713.85
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,1039.82,725.1
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,1055.3,734.09
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,1064.69,740.04
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,1069.91,743.75
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,1067.32,744.06
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,1060.57,742.12
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,1046.18,735.72
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,1027.86,727.08
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,1002.39,714.08
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,973.45,698.9
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,935.55,678.46
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,903.97,661.88
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,852.91,631.47
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,800.1,599.22
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,736.64,558.66
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,673.05,516.47
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,592.98,459.9
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,515.4,402.09
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,420.18,327.3
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,327.84,247.73
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,157.91,37.21
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,13.64,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,24.59,14.21
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,32.19,22.33
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,39.55,29.24
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,43.25,32.59
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,64.15,36.91
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,123.17,67.87
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,183.05,111.22
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,243.67,160.74
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,307.41,213.91
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,370.11,267.01
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,433.94,319.7
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,496.37,369.07
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,557.27,415.53
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,614.69,458.08
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,670.96,498.35
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,723.45,535.25
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,774.04,568.66
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,819.53,598.14
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,862.29,625.66
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,900.46,649.37
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,935.49,670.97
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,963.75,689.04
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,988.31,704.89
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,1007.02,715.78
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,1021.79,724.34
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,1030.68,730.26
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,1035.52,733.89
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,1032.67,733.57
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,1025.78,730.97
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,1011.98,723.62
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,994.4,714.07
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,965.18,697.73
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,932.96,679.46
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,904.31,662.44
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,863.39,637.17
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,813.43,605.58
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,761.92,572.37
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,698.12,530.43
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,634.44,487.08
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,560.4,433.35
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,485.13,375.55
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,385.12,297.22
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,294.04,218.46
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,141.09,5.93
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,14.1,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,25.55,14.35
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,34.39,23.62
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,42.93,31.44
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,46.0,34.21
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,66.06,38.06
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,119.13,64.86
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,180.82,109.84
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,239.59,158.15
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,301.94,211.19
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,308.66,228.53
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,272.15,206.59
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,299.11,227.06
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,326.23,247.09
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,480.94,364.76
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,658.46,495.88
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,709.62,531.59
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,758.84,564.8
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,802.97,593.95
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,844.48,621.12
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,881.6,643.91
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,915.58,664.45
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,943.4,681.89
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,967.68,697.07
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,985.8,707.3
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,1000.1,715.22
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,1007.61,720.01
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,1011.18,722.49
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,1008.27,721.06
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,1001.48,717.38
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,986.93,708.94
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,968.76,698.38
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,941.71,682.2
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,921.27,670.43
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,883.0,646.5
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,842.24,620.89
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,791.26,588.08
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,738.95,553.82
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,675.21,511.57
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,616.91,471.7
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,536.33,413.25
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,459.35,353.93
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,358.93,275.05
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,267.63,195.64
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,127.98,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,13.64,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,25.72,14.23
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,43.25,31.09
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,60.68,46.62
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,75.43,59.54
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,95.55,71.42
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,127.16,92.63
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,164.92,119.77
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,201.06,148.19
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,237.97,177.22
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,290.12,216.09
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,351.62,262.18
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,381.59,285.35
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,406.78,304.03
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,461.72,344.43
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,521.58,387.63
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,628.47,465.91
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,739.13,545.15
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,777.47,570.03
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,817.54,596.63
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,805.92,587.7
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,765.71,557.06
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,859.26,624.54
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,934.75,673.66
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,904.38,653.08
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,843.84,610.74
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,737.03,537.72
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,625.86,459.53
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,648.42,477.03
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,651.59,480.74
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,492.94,368.32
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,334.95,251.82
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,619.59,469.08
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,844.1,627.44
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,689.62,521.31
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,534.17,409.4
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,367.71,285.37
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,211.38,163.09
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,182.4,141.28
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,153.6,118.82
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,122.11,93.38
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,82.81,61.28
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,55.73,38.97
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,27.64,15.3
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,12.78,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,13.64,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,23.52,12.25
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,34.04,23.26
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,42.99,31.46
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,49.7,37.47
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,71.85,44.14
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,120.66,69.6
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,175.22,109.04
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,145.02,99.86
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,74.36,54.83
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,81.41,60.27
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,88.5,65.59
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,117.59,88.17
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,146.97,110.56
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,374.14,285.56
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,633.39,471.57
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,683.87,503.8
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,733.05,535.93
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,776.69,563.0
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,811.95,584.27
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,848.86,605.95
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,883.16,625.71
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,834.18,592.81
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,739.7,526.83
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,798.91,567.84
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,844.17,598.12
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,810.17,574.98
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,756.73,540.41
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,884.62,628.63
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,965.44,678.05
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,961.6,676.71
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,943.82,668.01
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,916.86,653.74
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,886.8,637.49
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,848.5,615.72
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,807.9,592.11
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,756.69,560.84
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,709.31,531.35
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,644.81,488.55
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,581.14,444.85
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,500.46,386.98
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,423.61,327.76
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,322.66,247.57
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,231.43,165.46
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,86.28,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,13.19,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,22.77,11.33
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,33.28,22.53
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,42.29,30.81
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,46.57,34.75
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,67.8,39.92
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,118.78,66.57
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,175.29,107.93
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,232.79,155.26
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,296.49,209.04
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,311.13,231.25
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,289.43,220.04
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,307.11,233.3
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,318.55,241.12
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,283.89,214.75
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,238.66,179.86
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,393.13,297.59
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,560.27,419.8
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,695.44,519.71
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,824.68,609.99
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,771.24,569.03
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,673.13,494.5
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,822.71,604.31
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,947.22,687.11
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,965.49,698.33
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,980.09,708.07
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,824.17,604.33
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,616.91,454.82
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,656.4,484.12
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,676.33,498.84
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,836.83,616.61
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,947.14,690.45
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,788.46,584.68
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,593.2,445.21
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,505.38,383.31
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,403.11,308.55
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,584.44,450.0
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,713.88,544.94
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,653.11,501.74
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,588.79,455.7
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,508.43,396.02
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,431.94,335.4
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,328.54,252.01
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,235.45,165.2
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,87.98,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,13.64,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,23.57,11.39
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,34.77,23.51
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,44.18,32.12
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,47.97,35.62
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,69.29,40.51
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,120.43,67.03
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,177.29,108.36
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,213.08,150.24
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,212.86,160.65
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,297.87,220.58
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,422.44,314.29
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,482.54,362.96
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,543.14,410.66
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,598.46,452.88
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,652.68,492.91
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,704.26,530.01
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,754.26,563.96
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,798.59,593.46
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,840.31,620.95
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,877.77,644.05
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,912.27,664.97
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,939.95,682.92
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,964.06,698.6
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,982.03,708.93
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,996.16,716.9
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,1003.39,721.71
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,1006.66,724.18
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,1003.53,723.04
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,996.52,719.6
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,982.15,711.26
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,964.15,700.73
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,937.59,684.99
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,907.85,667.17
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,879.33,650.9
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,838.91,626.35
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,787.89,592.89
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,735.59,557.94
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,670.94,513.09
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,606.73,467.12
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,529.69,410.0
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,452.1,348.87
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,347.22,264.74
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,252.95,173.17
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,95.81,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,13.64,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,23.57,10.91
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,33.68,22.54
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,45.16,32.91
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,48.88,36.38
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,70.14,41.31
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,120.89,67.9
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,177.44,109.1
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,234.42,155.71
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,298.81,210.13
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,358.84,261.73
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,420.29,313.33
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,480.43,361.87
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,541.27,409.26
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,597.35,453.2
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,652.39,495.2
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,703.66,532.44
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,753.29,566.43
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,672.05,503.28
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,538.78,400.46
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,730.35,543.84
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,908.87,666.12
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,936.76,683.21
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,961.13,698.87
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,979.35,710.94
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,993.77,720.67
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,1001.51,725.53
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,1005.33,728.19
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,1002.11,725.49
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,995.0,720.48
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,979.59,712.89
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,960.54,703.05
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,932.74,686.01
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,911.58,673.5
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,872.84,648.59
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,831.68,621.92
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,779.35,587.37
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,725.81,551.33
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,660.27,506.64
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,600.33,464.36
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,518.91,403.41
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,441.43,341.63
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,335.35,255.86
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,238.85,158.97
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,90.03,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,12.28,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,22.47,9.53
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,39.22,27.04
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,54.0,40.38
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,69.25,53.76
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,92.04,65.93
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,127.24,88.8
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,165.47,117.43
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,206.28,149.92
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,249.54,184.91
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,297.37,222.9
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,349.77,264.24
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,392.81,298.14
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,435.97,331.3
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,456.02,345.92
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,470.24,355.37
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,561.32,423.48
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,658.36,494.48
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,656.17,490.47
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,635.96,473.9
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,695.71,516.3
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,748.4,553.03
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,783.54,577.49
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,817.59,601.13
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,767.4,563.05
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,698.49,512.51
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,700.87,515.02
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,701.56,516.08
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,670.37,494.42
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,637.64,471.75
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,653.79,485.38
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,667.22,496.93
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,642.68,480.99
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,616.3,463.87
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,531.5,403.44
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,432.27,331.3
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,593.73,456.33
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,704.75,536.89
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,643.9,494.47
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,579.29,448.78
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,493.77,384.69
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,412.75,319.96
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,305.91,233.14
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,206.86,132.0
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,76.55,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,12.28,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,21.24,8.14
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,32.33,21.32
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,41.85,30.06
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,63.44,48.79
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,90.57,66.65
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,112.22,70.47
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,173.38,106.06
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,226.07,155.97
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,260.79,190.6
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,311.3,231.22
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,364.35,273.23
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,397.32,299.69
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,428.27,323.36
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,464.89,351.09
