Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,56.55,41.44
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,76.58,57.73
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,96.64,73.74
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,107.43,82.04
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,118.29,90.32
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,206.26,158.81
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,305.73,234.26
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,373.66,285.24
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,456.91,346.84
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,595.06,450.43
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,736.59,552.95
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,779.61,580.66
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,820.07,607.18
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,855.91,629.59
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,888.81,649.95
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,915.4,667.02
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,938.49,681.91
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,955.11,691.79
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,967.97,699.41
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,974.06,704.26
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,976.31,706.86
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,971.72,705.26
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,963.35,701.42
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,947.49,692.43
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,928.15,681.31
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,905.15,667.84
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,869.86,646.14
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,829.32,621.64
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,786.64,595.22
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,731.62,558.63
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,680.88,524.1
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,611.06,474.74
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,542.81,424.45
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,452.72,353.96
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,368.08,283.71
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,249.18,178.86
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,99.96,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,8.19,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,14.24,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,26.24,15.44
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,37.03,26.09
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,42.43,31.16
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,65.23,37.87
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,114.59,64.33
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,170.3,104.99
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,226.65,151.17
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,289.64,204.17
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,348.64,254.16
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,409.35,304.14
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,467.7,350.23
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,526.62,394.87
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,509.12,381.97
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,459.58,343.93
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,594.58,443.6
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,732.23,540.52
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,775.89,568.12
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,817.13,594.89
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,854.79,617.97
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,889.76,639.19
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,916.78,656.58
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,940.33,671.93
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,958.6,683.36
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,973.18,692.6
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,980.29,698.11
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,983.54,701.44
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,979.82,701.17
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,972.27,698.65
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,957.31,690.97
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,938.81,681.15
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,912.87,666.52
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,893.07,655.91
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,853.11,632.15
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,810.85,606.55
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,758.15,572.3
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,704.36,536.3
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,636.1,488.85
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,568.76,439.91
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,485.08,376.15
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,401.39,307.34
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,280.4,198.08
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,128.99,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,14.55,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,21.89,11.99
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,30.25,20.6
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,38.01,27.74
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,62.33,34.16
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,115.05,61.64
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,173.21,104.43
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,232.72,154.15
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,295.19,207.91
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,355.45,260.15
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,417.67,312.7
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,475.98,360.93
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,533.97,407.35
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,588.38,449.35
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,641.55,489.07
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,616.24,467.73
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,547.56,414.18
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,688.26,520.27
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,820.03,612.73
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,853.54,632.7
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,883.73,651.1
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,909.27,667.7
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,931.29,682.07
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,946.48,691.12
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,957.89,697.89
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,962.45,700.9
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,963.18,701.66
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,842.68,621.66
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,676.64,504.35
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,818.05,608.01
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,909.06,668.62
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,575.2,438.86
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,180.27,135.92
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,518.69,404.1
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,772.34,586.87
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,716.29,546.72
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,659.65,507.63
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,595.35,461.98
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,527.93,411.95
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,437.38,341.02
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,352.62,270.54
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,235.68,163.66
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,88.04,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,14.55,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,24.27,13.2
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,37.26,25.92
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,42.16,30.65
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,63.39,36.9
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,110.85,62.31
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,164.77,101.64
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,219.46,146.22
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,281.09,197.93
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,233.39,173.49
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,136.71,103.82
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,305.71,233.86
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,511.44,389.38
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,565.57,431.2
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,618.95,472.0
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,471.71,361.1
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,253.94,191.44
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,261.9,197.45
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,280.42,210.82
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,579.65,440.44
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,862.23,637.36
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,887.95,652.54
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,910.29,667.33
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,925.95,678.09
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,937.96,686.63
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,943.23,690.91
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,944.79,692.95
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,938.96,690.28
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,929.54,685.41
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,913.05,675.68
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,902.91,670.39
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,874.43,652.94
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,843.11,633.54
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,802.11,608.0
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,759.1,580.59
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,702.08,541.49
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,649.71,504.73
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,580.25,454.35
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,512.6,403.24
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,416.88,327.46
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,327.62,252.79
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,211.7,143.74
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,66.4,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,12.73,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,27.55,15.34
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,42.34,30.13
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,51.07,38.24
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,72.46,46.86
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,115.03,70.74
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,164.82,106.75
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,217.33,148.81
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,273.95,195.87
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,328.69,242.41
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,385.83,290.03
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,368.57,281.42
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,314.05,240.54
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,303.4,232.07
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,293.0,223.21
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,309.23,234.88
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,325.56,246.44
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,293.18,221.57
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,248.52,187.34
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,393.05,297.18
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,524.07,393.04
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,472.28,353.73
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,401.44,300.91
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,676.4,508.67
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,915.04,673.85
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,745.56,555.46
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,537.5,402.73
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,426.19,321.76
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,295.77,223.49
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,606.7,464.25
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,862.37,646.22
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,486.9,378.29
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,82.98,60.49
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,195.94,152.87
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,324.7,254.61
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,436.41,344.26
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,536.5,422.11
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,462.43,365.31
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,391.75,310.0
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,298.38,234.75
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,202.01,155.14
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,115.81,74.87
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,19.82,9.16
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,33.0,22.22
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,49.83,37.16
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,66.86,49.61
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,84.73,64.25
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,103.44,79.3
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,109.85,84.56
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,115.39,88.99
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,176.75,136.63
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,249.2,192.91
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,142.52,109.44
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,22.06,12.38
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,105.82,80.05
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,191.96,147.65
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,195.46,149.58
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,198.88,151.67
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,362.62,278.26
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,522.37,395.47
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,551.71,415.07
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,569.13,427.24
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,490.53,369.0
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,405.1,305.21
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,203.73,155.24
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,13.26,5.0
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,309.79,240.77
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,608.93,456.68
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,324.08,248.86
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,51.32,35.5
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,37.12,24.4
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,22.94,13.0
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,220.2,173.53
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,424.29,329.9
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,456.87,355.84
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,467.78,367.02
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,425.5,335.96
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,382.98,304.22
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,331.65,264.73
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,281.45,224.76
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,281.65,223.33
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,264.29,205.25
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,160.5,103.58
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,30.91,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.87,3.09
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,20.25,11.63
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,31.3,21.57
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,42.37,29.87
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,53.76,39.5
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,65.08,48.95
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,76.08,57.99
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,87.16,66.98
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,106.58,82.73
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,126.26,98.5
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,136.46,106.26
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,146.74,114.01
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,165.69,128.9
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,185.29,144.2
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,193.81,150.38
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,202.46,156.67
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,184.37,142.22
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,165.86,127.48
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,176.02,135.44
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,186.41,143.51
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,147.23,112.64
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,108.26,81.74
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,125.68,95.48
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,143.5,109.36
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,141.41,107.78
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,139.35,106.28
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,155.54,119.26
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,172.41,132.75
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,155.62,119.7
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,138.82,106.63
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,130.09,99.99
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,121.42,93.33
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,86.52,65.53
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,53.89,39.09
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,46.34,32.97
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,38.8,26.77
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,31.72,20.91
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,24.65,14.97
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,17.58,8.92
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,10.54,2.87
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,5.7,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.31,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.63,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.38,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.14,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.9,1.03
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.67,2.53
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,21.57,12.54
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,33.51,22.46
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,39.27,27.19
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,45.04,31.89
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,49.05,35.03
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,53.06,38.15
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,56.18,40.53
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,59.31,42.9
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,154.26,119.15
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,253.82,196.55
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,272.02,210.05
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,281.95,217.4
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,254.72,195.85
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,237.62,182.17
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,260.81,200.17
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,299.7,229.86
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,279.67,214.58
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,274.42,210.73
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,232.66,178.67
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,190.74,146.2
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,492.32,384.38
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,768.28,585.95
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,680.82,520.99
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,577.12,445.92
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,533.74,415.61
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,489.98,384.07
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,446.59,353.08
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,386.59,308.87
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,343.66,275.99
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,301.78,243.07
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,255.21,206.01
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,209.56,168.58
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,157.84,124.98
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,107.33,81.37
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,58.74,31.96
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,5.46,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.73,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.31,2.88
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,22.02,13.26
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,34.41,24.55
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,46.53,33.74
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,59.47,44.73
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,72.58,55.63
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,84.97,65.76
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,97.46,75.8
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,143.43,112.83
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,194.78,153.96
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,214.55,169.33
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,234.73,184.9
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,241.55,189.69
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,247.53,193.73
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,213.84,166.59
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,184.82,143.07
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,181.02,139.96
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,177.08,136.72
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,313.48,244.53
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,464.23,358.86
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,326.59,253.21
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,188.78,144.98
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,186.55,143.53
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,184.3,141.83
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,125.12,95.19
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,68.23,49.73
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,47.78,33.31
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,27.38,16.77
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,17.65,8.87
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,7.93,0.9
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,7.93,0.91
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,7.92,0.93
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,43.26,30.34
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,80.35,61.18
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,69.5,52.32
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,58.65,43.4
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,47.68,34.33
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,37.05,25.38
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,27.31,17.0
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,17.6,8.56
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,9.66,0.21
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.82,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,10.91,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,20.03,7.45
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,31.64,21.23
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,38.14,27.53
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,58.48,34.62
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,104.57,59.06
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,157.39,97.7
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,134.07,93.42
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,69.82,52.42
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,73.42,55.29
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,77.0,58.07
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,94.34,71.92
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,111.87,85.73
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,120.59,92.52
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,129.38,99.36
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,126.84,96.96
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,124.26,94.58
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,150.37,115.2
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,177.13,136.14
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,134.66,102.34
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,92.52,68.74
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,90.71,67.34
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,88.9,65.9
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,83.85,61.78
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,78.93,57.78
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,107.16,80.25
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,136.58,103.51
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,261.27,202.47
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,384.01,296.65
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,335.01,259.5
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,285.86,222.33
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,574.5,450.11
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,803.52,614.87
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,521.73,410.51
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,215.07,169.26
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,419.56,337.79
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,599.27,474.12
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,525.68,417.6
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,454.31,362.05
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,361.14,286.09
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,273.93,211.15
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,137.98,72.91
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,19.14,6.05
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,33.36,22.7
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,50.44,38.28
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,66.87,50.21
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,87.19,66.65
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,108.9,84.27
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,106.82,83.3
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,100.88,78.9
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,102.25,79.83
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,103.45,80.61
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,88.13,67.65
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,72.6,54.61
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,146.97,115.22
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,224.48,176.98
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,180.54,141.55
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,135.29,104.96
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,123.96,95.78
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,112.58,86.53
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,152.74,118.71
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,194.23,151.48
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,202.14,157.68
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,210.24,164.12
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,184.28,143.51
