Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,158.18,122.72
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,164.02,127.57
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,170.08,132.57
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,168.89,131.76
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,167.84,131.11
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,162.29,126.89
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,156.87,122.8
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,235.54,187.95
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,303.88,243.78
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,243.09,195.21
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,169.33,135.43
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,146.42,116.91
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,123.77,98.23
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,99.09,77.54
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,74.57,56.69
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,53.39,38.57
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,31.15,19.44
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,14.53,2.08
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.19,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.38,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,7.46,0.9
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,10.54,3.31
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,13.62,5.99
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,16.71,8.64
2016,11,9,8,45,0.0,23.5,4.35,16.5,23.5,20.68,11.99
2016,11,9,9,0,0.0,28.0,4.5,17.0,28.0,24.67,15.29
2016,11,9,9,15,0.0,54.5,4.55,17.0,54.5,48.13,35.04
2016,11,9,9,30,0.0,81.0,4.6,17.0,81.0,71.69,54.65
2016,11,9,9,45,0.0,55.0,4.7,17.0,55.0,48.6,35.21
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,25.59,15.86
2016,11,9,10,15,0.0,27.0,4.8,17.0,27.0,23.83,14.34
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,22.07,12.84
2016,11,9,10,45,0.0,64.0,4.85,17.5,64.0,56.65,41.5
2016,11,9,11,0,0.0,103.0,4.9,18.0,103.0,91.5,70.0
2016,11,9,11,15,0.0,88.0,4.85,18.0,88.0,78.02,58.85
2016,11,9,11,30,0.0,73.0,4.8,18.0,73.0,64.68,47.85
2016,11,9,11,45,1.0,126.0,4.8,18.5,127.0,113.49,87.61
2016,11,9,12,0,2.0,179.0,4.8,19.0,181.0,164.22,128.31
2016,11,9,12,15,1.0,151.5,4.7,19.0,152.5,137.62,106.79
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,111.1,85.36
2016,11,9,12,45,0.0,113.5,4.6,19.5,113.5,101.4,77.38
2016,11,9,13,0,0.0,103.0,4.6,20.0,103.0,91.69,69.42
2016,11,9,13,15,0.0,95.0,4.55,20.0,95.0,84.3,63.48
2016,11,9,13,30,0.0,87.0,4.5,20.0,87.0,77.12,57.71
2016,11,9,13,45,0.0,70.0,4.5,20.0,70.0,61.98,45.42
2016,11,9,14,0,0.0,53.0,4.5,20.0,53.0,46.87,33.09
2016,11,9,14,15,0.0,43.5,4.45,20.0,43.5,38.43,26.21
2016,11,9,14,30,0.0,34.0,4.4,20.0,34.0,30.01,19.3
2016,11,9,14,45,0.0,39.5,4.35,20.0,39.5,34.87,23.39
2016,11,9,15,0,0.0,45.0,4.3,20.0,45.0,39.72,27.5
2016,11,9,15,15,0.0,29.0,4.1,19.5,29.0,25.56,15.8
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,11.44,4.0
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,10.11,2.9
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.79,1.78
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.02,0.29
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,13.5,17.0,14.98,1.81
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,29.42,19.45
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,46.2,34.96
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,63.2,47.99
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,81.19,62.99
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,100.42,78.69
2016,11,10,8,45,183.0,130.0,3.0,16.5,202.0,151.65,114.62
2016,11,10,9,0,348.0,146.0,3.0,17.0,284.0,225.07,170.64
2016,11,10,9,15,310.0,171.5,2.95,17.0,304.5,258.77,201.28
2016,11,10,9,30,272.0,197.0,2.9,17.0,325.0,288.23,227.41
2016,11,10,9,45,339.0,202.0,2.9,17.5,375.0,341.64,270.4
2016,11,10,10,0,406.0,207.0,2.9,18.0,425.0,401.7,318.21
2016,11,10,10,15,349.0,234.0,2.85,18.5,429.0,420.5,332.8
2016,11,10,10,30,292.0,261.0,2.8,19.0,433.0,433.43,342.03
2016,11,10,10,45,568.0,180.5,2.8,19.5,533.5,559.91,441.49
2016,11,10,11,0,844.0,100.0,2.8,20.0,634.0,700.9,548.62
2016,11,10,11,15,689.0,163.0,2.85,20.0,606.5,692.25,539.55
2016,11,10,11,30,534.0,226.0,2.9,20.0,579.0,661.53,514.92
2016,11,10,11,45,508.5,239.5,2.95,20.5,579.0,677.54,525.67
2016,11,10,12,0,483.0,253.0,3.0,21.0,579.0,690.24,533.55
2016,11,10,12,15,445.0,267.0,3.05,21.0,567.0,689.5,532.5
2016,11,10,12,30,407.0,281.0,3.1,21.0,555.0,671.64,519.44
2016,11,10,12,45,423.0,273.0,3.15,21.0,555.0,703.69,543.44
2016,11,10,13,0,439.0,265.0,3.2,21.0,555.0,720.66,556.6
2016,11,10,13,15,437.5,257.0,3.25,21.0,540.0,719.52,556.63
2016,11,10,13,30,436.0,249.0,3.3,21.0,525.0,716.15,555.28
2016,11,10,13,45,299.5,262.0,3.35,21.0,448.0,590.97,461.94
2016,11,10,14,0,163.0,275.0,3.4,21.0,371.0,463.84,364.56
2016,11,10,14,15,158.0,259.5,3.3,21.0,348.5,443.78,350.45
2016,11,10,14,30,153.0,244.0,3.2,21.0,326.0,423.04,335.29
2016,11,10,14,45,213.5,220.0,3.15,21.0,325.5,450.73,359.44
2016,11,10,15,0,274.0,196.0,3.1,21.0,325.0,492.82,393.95
2016,11,10,15,15,266.0,178.5,2.95,20.5,293.5,461.76,371.33
2016,11,10,15,30,258.0,161.0,2.8,20.0,262.0,429.9,348.05
2016,11,10,15,45,248.0,140.5,2.65,20.0,227.5,391.62,318.61
2016,11,10,16,0,238.0,120.0,2.5,20.0,193.0,352.78,288.05
2016,11,10,16,15,218.0,100.0,2.15,19.5,158.0,306.69,250.81
2016,11,10,16,30,198.0,80.0,1.8,19.0,123.0,261.1,212.79
2016,11,10,16,45,164.0,60.0,1.5,18.5,89.0,206.68,166.15
2016,11,10,17,0,130.0,40.0,1.2,18.0,55.0,153.95,118.7
2016,11,10,17,15,65.0,20.0,1.2,17.5,27.5,75.59,27.59
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,10.55,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,21.15,12.39
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,33.88,24.25
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,46.27,33.85
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,59.68,45.41
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,73.27,56.9
2016,11,11,8,45,2.0,110.0,2.55,15.5,110.5,96.24,75.99
2016,11,11,9,0,4.0,136.0,2.5,16.0,137.0,119.86,95.3
2016,11,11,9,15,16.0,159.0,2.6,16.5,166.5,144.86,115.26
2016,11,11,9,30,28.0,182.0,2.7,17.0,196.0,173.71,138.29
2016,11,11,9,45,14.0,169.0,2.8,17.5,176.0,156.25,123.74
2016,11,11,10,0,0.0,156.0,2.9,18.0,156.0,138.88,109.17
2016,11,11,10,15,31.5,206.5,2.85,18.5,225.5,207.38,164.24
2016,11,11,10,30,63.0,257.0,2.8,19.0,295.0,277.74,219.59
2016,11,11,10,45,31.5,188.5,2.8,19.5,207.5,195.74,153.83
2016,11,11,11,0,0.0,120.0,2.8,20.0,120.0,106.95,81.78
2016,11,11,11,15,50.5,214.0,2.75,20.0,247.5,239.5,188.79
2016,11,11,11,30,101.0,308.0,2.7,20.0,375.0,377.79,296.22
2016,11,11,11,45,140.0,315.5,2.7,20.5,409.0,435.33,339.52
2016,11,11,12,0,179.0,323.0,2.7,21.0,443.0,483.94,375.95
2016,11,11,12,15,226.5,317.0,2.7,21.0,469.5,526.96,409.06
2016,11,11,12,30,274.0,311.0,2.7,21.0,496.0,586.59,453.85
2016,11,11,12,45,223.0,313.0,2.75,21.5,462.0,536.62,415.46
2016,11,11,13,0,172.0,315.0,2.8,22.0,428.0,499.43,386.54
2016,11,11,13,15,522.5,199.5,2.75,22.0,530.0,734.45,567.78
2016,11,11,13,30,873.0,84.0,2.7,22.0,632.0,929.3,703.31
2016,11,11,13,45,865.0,83.0,2.7,22.0,608.0,924.99,699.51
2016,11,11,14,0,857.0,82.0,2.7,22.0,584.0,917.12,695.3
2016,11,11,14,15,845.0,80.0,2.6,22.0,553.0,900.79,684.67
2016,11,11,14,30,833.0,78.0,2.5,22.0,522.0,890.49,678.35
2016,11,11,14,45,798.5,81.0,2.45,22.0,481.5,853.57,654.08
2016,11,11,15,0,764.0,84.0,2.4,22.0,441.0,814.19,628.13
2016,11,11,15,15,738.0,80.5,2.25,22.0,398.0,772.22,599.3
2016,11,11,15,30,712.0,77.0,2.1,22.0,355.0,733.58,572.45
2016,11,11,15,45,674.0,72.0,1.95,22.0,308.0,676.97,531.97
2016,11,11,16,0,636.0,67.0,1.8,22.0,261.0,620.17,490.36
2016,11,11,16,15,579.0,60.5,1.55,21.0,213.0,547.3,436.35
2016,11,11,16,30,522.0,54.0,1.3,20.0,165.0,476.63,381.53
2016,11,11,16,45,432.0,44.5,1.05,19.5,119.0,382.83,304.24
2016,11,11,17,0,342.0,35.0,0.8,19.0,73.0,295.71,226.94
2016,11,11,17,15,171.0,17.5,0.8,18.5,36.5,148.16,49.89
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,186.0,16.5,2.9,12.5,37.0,13.18,0.0
2016,11,12,7,30,372.0,33.0,2.9,13.0,74.0,26.83,17.1
2016,11,12,7,45,465.5,41.5,2.95,13.5,120.5,32.73,23.19
2016,11,12,8,0,559.0,50.0,3.0,14.0,167.0,50.89,29.47
2016,11,12,8,15,614.5,55.5,3.0,14.5,215.5,98.3,53.71
2016,11,12,8,30,670.0,61.0,3.0,15.0,264.0,154.85,95.59
2016,11,12,8,45,706.5,65.5,3.0,16.0,311.5,210.12,142.28
2016,11,12,9,0,743.0,70.0,3.0,17.0,359.0,269.19,194.05
2016,11,12,9,15,768.0,73.5,3.0,17.5,402.0,327.02,245.61
2016,11,12,9,30,793.0,77.0,3.0,18.0,445.0,386.65,297.67
2016,11,12,9,45,809.5,80.0,3.05,18.5,482.5,443.53,346.35
2016,11,12,10,0,826.0,83.0,3.1,19.0,520.0,500.66,393.68
2016,11,12,10,15,839.0,84.5,3.05,19.5,552.0,554.3,436.63
2016,11,12,10,30,852.0,86.0,3.0,20.0,584.0,604.92,475.94
2016,11,12,10,45,858.5,88.5,2.95,20.5,607.5,652.95,512.02
2016,11,12,11,0,865.0,91.0,2.9,21.0,631.0,699.17,545.68
2016,11,12,11,15,870.5,92.0,2.8,21.0,647.5,741.05,574.83
2016,11,12,11,30,876.0,93.0,2.7,21.0,664.0,780.59,601.57
2016,11,12,11,45,655.0,182.0,2.65,21.0,612.5,739.54,570.21
2016,11,12,12,0,434.0,271.0,2.6,21.0,561.0,666.28,513.04
2016,11,12,12,15,458.5,260.5,2.55,21.0,566.5,693.06,533.51
2016,11,12,12,30,483.0,250.0,2.5,21.0,572.0,718.79,552.41
2016,11,12,12,45,466.5,253.5,2.5,21.5,561.5,721.13,552.86
2016,11,12,13,0,450.0,257.0,2.5,22.0,551.0,720.9,551.72
2016,11,12,13,15,659.5,173.0,2.5,22.0,591.5,838.72,639.21
2016,11,12,13,30,869.0,89.0,2.5,22.0,632.0,930.17,701.39
2016,11,12,13,45,773.0,117.0,2.55,22.0,586.0,887.36,672.75
2016,11,12,14,0,677.0,145.0,2.6,22.0,540.0,837.78,640.39
2016,11,12,14,15,548.5,172.5,2.6,22.0,481.5,740.43,573.29
2016,11,12,14,30,420.0,200.0,2.6,22.0,423.0,651.32,507.89
2016,11,12,14,45,404.5,187.0,2.6,22.0,388.5,618.89,485.89
2016,11,12,15,0,389.0,174.0,2.6,22.0,354.0,584.96,462.11
2016,11,12,15,15,371.5,160.5,2.4,21.5,319.0,530.25,422.89
2016,11,12,15,30,354.0,147.0,2.2,21.0,284.0,492.61,395.54
2016,11,12,15,45,337.5,129.0,2.05,21.0,246.0,449.3,362.68
2016,11,12,16,0,321.0,111.0,1.9,21.0,208.0,405.6,328.71
2016,11,12,16,15,290.0,93.5,1.7,20.0,169.0,351.6,286.31
2016,11,12,16,30,259.0,76.0,1.5,19.0,130.0,298.92,243.29
2016,11,12,16,45,211.5,57.5,1.3,18.5,93.5,235.15,189.0
2016,11,12,17,0,164.0,39.0,1.1,18.0,57.0,188.62,144.87
2016,11,12,17,15,82.0,19.5,1.1,17.5,28.5,84.36,20.81
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,26.5,19.0,1.55,12.0,21.5,16.09,0.0
2016,11,13,7,30,53.0,38.0,1.7,12.0,43.0,31.11,20.69
2016,11,13,7,45,78.0,59.0,1.9,12.5,72.5,47.13,35.94
2016,11,13,8,0,103.0,80.0,2.1,13.0,102.0,65.79,49.04
2016,11,13,8,15,124.0,100.0,2.0,13.5,133.0,92.84,68.77
2016,11,13,8,30,145.0,120.0,1.9,14.0,164.0,122.81,92.37
2016,11,13,8,45,313.5,119.5,1.8,14.5,234.5,169.96,125.18
2016,11,13,9,0,482.0,119.0,1.7,15.0,305.0,238.4,177.85
2016,11,13,9,15,482.5,135.5,1.65,15.5,340.0,285.35,218.94
2016,11,13,9,30,483.0,152.0,1.6,16.0,375.0,332.02,258.82
2016,11,13,9,45,415.5,183.0,1.55,17.0,386.5,361.51,283.86
2016,11,13,10,0,348.0,214.0,1.5,18.0,398.0,378.14,297.24
2016,11,13,10,15,415.5,212.0,1.4,18.5,444.0,441.21,345.75
2016,11,13,10,30,483.0,210.0,1.3,19.0,490.0,504.73,393.25
2016,11,13,10,45,482.0,220.0,1.25,19.5,509.5,540.82,419.05
2016,11,13,11,0,481.0,230.0,1.2,20.0,529.0,575.64,443.39
2016,11,13,11,15,477.0,238.0,1.15,20.5,541.0,604.95,463.17
2016,11,13,11,30,473.0,246.0,1.1,21.0,553.0,632.53,481.28
2016,11,13,11,45,419.5,266.5,1.1,21.5,541.5,631.26,478.29
2016,11,13,12,0,366.0,287.0,1.1,22.0,530.0,613.92,464.41
2016,11,13,12,15,450.0,258.0,1.1,22.0,556.5,682.47,514.45
2016,11,13,12,30,534.0,229.0,1.1,22.0,583.0,740.62,556.02
2016,11,13,12,45,676.0,175.0,1.1,22.0,617.5,830.64,618.89
2016,11,13,13,0,818.0,121.0,1.1,22.0,652.0,908.33,669.3
2016,11,13,13,15,609.5,187.5,1.1,22.0,578.0,806.63,601.65
2016,11,13,13,30,401.0,254.0,1.1,22.0,504.0,670.9,506.3
2016,11,13,13,45,368.5,250.5,1.1,22.5,473.0,641.32,486.31
2016,11,13,14,0,336.0,247.0,1.1,23.0,442.0,610.17,463.97
2016,11,13,14,15,549.5,177.0,1.1,23.0,475.5,745.98,564.99
2016,11,13,14,30,763.0,107.0,1.1,23.0,509.0,864.94,645.14
2016,11,13,14,45,727.0,108.5,1.15,23.0,469.0,826.02,619.81
2016,11,13,15,0,691.0,110.0,1.2,23.0,429.0,784.94,594.56
2016,11,13,15,15,661.5,105.0,1.2,22.5,386.0,739.89,566.53
2016,11,13,15,30,632.0,100.0,1.2,22.0,343.0,693.36,536.7
2016,11,13,15,45,584.0,94.0,1.25,22.0,296.0,629.3,492.68
2016,11,13,16,0,536.0,88.0,1.3,22.0,249.0,565.49,447.25
2016,11,13,16,15,475.0,78.5,1.2,21.0,201.5,485.69,388.03
2016,11,13,16,30,414.0,69.0,1.1,20.0,154.0,414.35,331.92
2016,11,13,16,45,323.0,55.0,1.05,19.5,110.0,320.62,255.04
2016,11,13,17,0,232.0,41.0,1.0,19.0,66.0,234.98,179.31
2016,11,13,17,15,116.0,20.5,1.05,18.5,33.0,116.62,22.11
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,144.5,18.0,1.35,13.5,33.5,14.2,0.0
2016,11,14,7,30,289.0,36.0,1.6,14.0,67.0,29.8,19.23
2016,11,14,7,45,390.0,47.5,1.85,14.5,112.5,38.2,27.8
2016,11,14,8,0,491.0,59.0,2.1,15.0,158.0,56.38,35.58
2016,11,14,8,15,551.5,66.5,2.25,15.5,206.5,101.49,58.87
2016,11,14,8,30,612.0,74.0,2.4,16.0,255.0,154.07,97.03
2016,11,14,8,45,657.0,78.5,2.55,17.0,303.0,207.88,141.56
2016,11,14,9,0,702.0,83.0,2.7,18.0,351.0,266.58,192.09
2016,11,14,9,15,730.0,87.0,2.8,18.5,394.5,323.83,242.55
2016,11,14,9,30,758.0,91.0,2.9,19.0,438.0,383.31,294.02
2016,11,14,9,45,780.5,93.0,3.0,20.0,477.0,441.25,342.48
2016,11,14,10,0,803.0,95.0,3.1,21.0,516.0,498.85,389.1
2016,11,14,10,15,817.0,97.5,3.15,21.5,547.5,552.94,432.24
2016,11,14,10,30,831.0,100.0,3.2,22.0,579.0,606.5,473.67
2016,11,14,10,45,842.5,100.5,3.25,22.5,604.0,655.58,510.68
2016,11,14,11,0,854.0,101.0,3.3,23.0,629.0,703.3,545.75
2016,11,14,11,15,859.5,102.0,3.25,23.0,645.5,745.57,576.07
2016,11,14,11,30,865.0,103.0,3.2,23.0,662.0,785.53,603.42
2016,11,14,11,45,883.5,96.5,3.2,23.5,673.5,818.88,624.99
2016,11,14,12,0,902.0,90.0,3.2,24.0,685.0,855.73,648.86
2016,11,14,12,15,901.5,90.0,3.15,24.0,684.5,881.23,665.73
2016,11,14,12,30,901.0,90.0,3.1,24.0,684.0,903.34,680.39
2016,11,14,12,45,898.5,89.5,3.05,24.5,675.5,919.61,689.81
2016,11,14,13,0,896.0,89.0,3.0,25.0,667.0,932.27,696.91
2016,11,14,13,15,890.0,88.0,2.95,25.0,650.5,937.45,700.5
2016,11,14,13,30,884.0,87.0,2.9,25.0,634.0,938.92,701.81
2016,11,14,13,45,875.5,85.5,2.85,25.0,609.5,933.77,698.88
2016,11,14,14,0,867.0,84.0,2.8,25.0,585.0,925.0,693.73
2016,11,14,14,15,854.0,82.0,2.75,25.0,553.0,917.3,689.49
2016,11,14,14,30,841.0,80.0,2.7,25.0,521.0,896.85,676.7
2016,11,14,14,45,823.5,77.5,2.65,25.0,483.0,868.46,658.62
2016,11,14,15,0,806.0,75.0,2.6,25.0,445.0,837.23,638.53
2016,11,14,15,15,780.5,72.0,2.4,24.5,401.5,795.77,611.23
2016,11,14,15,30,755.0,69.0,2.2,24.0,358.0,752.35,582.09
2016,11,14,15,45,719.5,64.5,2.0,24.0,311.0,697.21,542.73
2016,11,14,16,0,684.0,60.0,1.8,24.0,264.0,641.42,501.87
2016,11,14,16,15,628.5,54.0,1.6,23.0,215.0,574.23,452.85
2016,11,14,16,30,573.0,48.0,1.4,22.0,166.0,504.03,399.0
2016,11,14,16,45,483.5,39.5,1.2,21.5,119.0,410.38,322.8
2016,11,14,17,0,394.0,31.0,1.0,21.0,72.0,323.56,243.99
2016,11,14,17,15,197.0,15.5,1.05,20.5,36.0,158.19,19.06
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,236.5,13.0,2.35,12.5,37.0,11.2,0.0
2016,11,15,7,30,473.0,26.0,2.7,13.0,74.0,22.86,13.35
2016,11,15,7,45,565.0,32.5,3.05,14.0,122.5,27.81,18.72
2016,11,15,8,0,657.0,39.0,3.4,15.0,171.0,44.47,23.79
2016,11,15,8,15,710.0,43.5,3.15,15.5,221.5,96.08,48.33
2016,11,15,8,30,763.0,48.0,2.9,16.0,272.0,153.96,90.33
2016,11,15,8,45,797.5,51.0,2.65,17.0,320.5,214.67,141.5
2016,11,15,9,0,832.0,54.0,2.4,18.0,369.0,276.33,195.55
2016,11,15,9,15,855.0,56.5,2.25,18.5,413.5,336.76,249.34
2016,11,15,9,30,878.0,59.0,2.1,19.0,458.0,398.54,302.92
2016,11,15,9,45,895.0,60.5,1.95,20.0,497.0,457.74,352.07
2016,11,15,10,0,912.0,62.0,1.8,21.0,536.0,517.0,399.01
2016,11,15,10,15,923.5,63.5,1.75,22.0,568.0,573.04,441.86
2016,11,15,10,30,935.0,65.0,1.7,23.0,600.0,628.01,482.06
2016,11,15,10,45,942.5,66.0,1.7,24.0,625.0,678.54,517.81
2016,11,15,11,0,950.0,67.0,1.7,25.0,650.0,727.11,550.47
2016,11,15,11,15,954.5,67.5,1.7,25.5,667.0,770.73,578.27
2016,11,15,11,30,959.0,68.0,1.7,26.0,684.0,811.69,603.9
2016,11,15,11,45,958.0,70.0,1.7,26.5,692.5,847.11,625.57
2016,11,15,12,0,957.0,72.0,1.7,27.0,701.0,879.19,644.88
2016,11,15,12,15,957.0,72.0,1.65,27.0,701.0,906.33,661.61
2016,11,15,12,30,957.0,72.0,1.6,27.0,701.0,929.92,676.03
2016,11,15,12,45,954.0,72.0,1.55,27.0,692.0,947.16,686.43
2016,11,15,13,0,951.0,72.0,1.5,27.0,683.0,960.58,694.52
2016,11,15,13,15,946.0,71.5,1.4,27.0,666.5,967.69,698.01
2016,11,15,13,30,941.0,71.0,1.3,27.0,650.0,970.9,699.16
2016,11,15,13,45,932.5,70.0,1.25,27.5,625.0,966.34,695.0
2016,11,15,14,0,924.0,69.0,1.2,28.0,600.0,957.96,688.69
2016,11,15,14,15,912.5,67.5,1.1,27.5,567.5,942.43,679.92
2016,11,15,14,30,901.0,66.0,1.0,27.0,535.0,923.37,669.03
2016,11,15,14,45,884.0,64.0,0.9,27.0,496.5,895.3,651.09
2016,11,15,15,0,867.0,62.0,0.8,27.0,458.0,864.27,631.28
2016,11,15,15,15,843.5,59.5,0.7,27.0,413.5,824.21,605.43
2016,11,15,15,30,820.0,57.0,0.6,27.0,369.0,782.09,577.92
2016,11,15,15,45,785.5,54.0,0.5,27.0,321.0,736.53,547.49
2016,11,15,16,0,751.0,51.0,0.4,27.0,273.0,681.82,509.88
2016,11,15,16,15,697.5,46.0,0.4,26.5,222.5,609.76,460.99
2016,11,15,16,30,644.0,41.0,0.4,26.0,172.0,539.26,410.31
2016,11,15,16,45,553.0,34.0,0.45,25.5,123.5,443.26,337.85
2016,11,15,17,0,462.0,27.0,0.5,25.0,75.0,353.39,259.06
2016,11,15,17,15,231.0,13.5,0.65,24.0,37.5,170.81,5.94
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,218.0,13.5,1.3,14.0,35.0,10.8,0.0
2016,11,16,7,30,436.0,27.0,1.4,15.0,70.0,23.9,13.9
2016,11,16,7,45,530.5,35.0,1.55,16.0,118.0,30.17,20.58
2016,11,16,8,0,625.0,43.0,1.7,17.0,166.0,46.83,26.46
2016,11,16,8,15,680.5,48.0,1.7,17.5,216.0,96.99,49.96
2016,11,16,8,30,736.0,53.0,1.7,18.0,266.0,153.79,90.5
2016,11,16,8,45,771.5,57.0,1.7,19.0,314.5,211.93,138.73
2016,11,16,9,0,807.0,61.0,1.7,20.0,363.0,273.64,191.99
2016,11,16,9,15,831.5,63.5,1.7,20.5,407.5,333.61,244.59
2016,11,16,9,30,856.0,66.0,1.7,21.0,452.0,395.75,297.79
2016,11,16,9,45,872.5,68.5,1.7,22.0,491.0,454.57,346.27
2016,11,16,10,0,889.0,71.0,1.7,23.0,530.0,513.47,392.85
2016,11,16,10,15,901.0,72.5,2.0,23.5,562.0,568.69,437.09
2016,11,16,10,30,913.0,74.0,2.3,24.0,594.0,622.93,479.42
2016,11,16,10,45,920.5,75.5,2.65,25.0,619.0,673.07,516.95
2016,11,16,11,0,928.0,77.0,3.0,26.0,644.0,721.32,552.11
2016,11,16,11,15,933.5,78.0,3.05,26.5,661.0,765.45,581.42
2016,11,16,11,30,939.0,79.0,3.1,27.0,678.0,807.07,608.6
2016,11,16,11,45,944.0,78.0,3.2,27.5,687.5,843.33,632.16
2016,11,16,12,0,949.0,77.0,3.3,28.0,697.0,876.61,653.61
2016,11,16,12,15,949.0,77.0,3.35,28.0,697.0,903.63,671.82
2016,11,16,12,30,949.0,77.0,3.4,28.0,697.0,927.12,687.79
2016,11,16,12,45,946.0,77.0,3.5,28.0,688.5,944.32,700.0
2016,11,16,13,0,943.0,77.0,3.6,28.0,680.0,957.72,709.88
2016,11,16,13,15,938.0,76.0,3.6,28.0,663.0,964.26,714.74
2016,11,16,13,30,933.0,75.0,3.6,28.0,646.0,966.91,717.23
2016,11,16,13,45,924.5,74.0,3.65,28.0,621.5,962.46,715.51
2016,11,16,14,0,916.0,73.0,3.7,28.0,597.0,954.22,711.46
2016,11,16,14,15,904.5,71.5,3.6,27.5,565.0,938.88,703.25
2016,11,16,14,30,893.0,70.0,3.5,27.0,533.0,920.05,692.78
2016,11,16,14,45,875.5,68.0,3.4,27.0,494.0,891.81,674.53
2016,11,16,15,0,858.0,66.0,3.3,27.0,455.0,860.65,654.26
2016,11,16,15,15,834.0,63.5,3.0,26.5,411.0,829.16,633.64
2016,11,16,15,30,810.0,61.0,2.7,26.0,367.0,786.66,604.85
2016,11,16,15,45,775.0,57.5,2.4,25.5,318.5,732.0,566.71
2016,11,16,16,0,740.0,54.0,2.1,25.0,270.0,676.55,526.83
2016,11,16,16,15,685.5,48.5,1.95,24.0,220.0,603.51,474.1
2016,11,16,16,30,631.0,43.0,1.8,23.0,170.0,532.03,419.7
2016,11,16,16,45,538.5,35.5,1.7,22.0,122.0,434.88,342.31
2016,11,16,17,0,446.0,28.0,1.6,21.0,74.0,343.81,258.64
2016,11,16,17,15,223.0,14.0,1.65,20.5,37.0,169.75,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,14.5,2.2,14.5,33.0,11.75,0.0
2016,11,17,7,30,397.0,29.0,2.5,15.0,66.0,23.78,13.56
2016,11,17,7,45,496.5,37.0,2.8,16.0,113.5,29.42,19.87
2016,11,17,8,0,596.0,45.0,3.1,17.0,161.0,47.52,27.84
2016,11,17,8,15,654.0,50.5,3.4,17.5,210.5,96.37,50.67
2016,11,17,8,30,712.0,56.0,3.7,18.0,260.0,152.25,90.51
2016,11,17,8,45,749.0,60.0,4.05,19.0,308.0,209.15,137.97
2016,11,17,9,0,786.0,64.0,4.4,20.0,356.0,269.85,191.03
2016,11,17,9,15,811.0,67.0,4.6,20.5,400.0,329.2,244.13
2016,11,17,9,30,836.0,70.0,4.8,21.0,444.0,390.28,297.92
2016,11,17,9,45,855.5,71.5,5.05,22.0,483.0,448.76,347.97
2016,11,17,10,0,875.0,73.0,5.3,23.0,522.0,507.18,396.47
2016,11,17,10,15,887.0,75.0,5.3,23.0,554.0,562.17,442.04
2016,11,17,10,30,899.0,77.0,5.3,23.0,586.0,616.24,485.7
2016,11,17,10,45,622.5,169.0,5.35,23.5,528.5,581.57,457.17
2016,11,17,11,0,346.0,261.0,5.4,24.0,471.0,502.6,393.54
2016,11,17,11,15,319.5,275.0,5.4,24.0,473.0,515.93,403.65
2016,11,17,11,30,293.0,289.0,5.4,24.0,475.0,526.57,411.19
2016,11,17,11,45,608.0,186.0,5.4,24.5,579.0,700.59,546.84
2016,11,17,12,0,923.0,83.0,5.4,25.0,683.0,860.34,662.39
2016,11,17,12,15,922.0,83.0,5.35,25.0,682.5,885.91,679.28
2016,11,17,12,30,921.0,83.0,5.3,25.0,682.0,908.01,694.48
2016,11,17,12,45,917.5,82.5,5.3,25.5,673.0,923.74,704.22
2016,11,17,13,0,914.0,82.0,5.3,26.0,664.0,935.77,711.51
2016,11,17,13,15,907.5,81.5,5.25,26.0,647.0,941.33,715.57
2016,11,17,13,30,901.0,81.0,5.2,26.0,630.0,943.12,717.22
2016,11,17,13,45,889.5,80.0,5.2,26.5,604.5,935.92,711.72
2016,11,17,14,0,878.0,79.0,5.2,27.0,579.0,925.08,703.9
2016,11,17,14,15,864.0,77.5,5.1,27.0,547.0,907.79,692.53
2016,11,17,14,30,850.0,76.0,5.0,27.0,515.0,887.21,678.97
2016,11,17,14,45,826.5,75.0,4.95,27.0,475.5,864.69,664.43
2016,11,17,15,0,803.0,74.0,4.9,27.0,436.0,830.29,641.38
2016,11,17,15,15,776.0,70.5,4.7,26.5,392.5,787.23,612.33
2016,11,17,15,30,749.0,67.0,4.5,26.0,349.0,742.31,581.44
2016,11,17,15,45,701.5,64.5,4.3,25.5,300.5,680.41,537.5
2016,11,17,16,0,654.0,62.0,4.1,25.0,252.0,624.21,496.49
2016,11,17,16,15,593.0,56.0,3.85,24.5,204.0,549.16,439.21
2016,11,17,16,30,532.0,50.0,3.6,24.0,156.0,476.56,381.35
2016,11,17,16,45,418.0,41.5,3.35,23.5,110.0,368.4,291.75
2016,11,17,17,0,304.0,33.0,3.1,23.0,64.0,268.73,201.18
2016,11,17,17,15,152.0,16.5,3.35,22.5,32.0,131.77,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.28,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,14.07,5.36
2016,11,18,7,45,0.0,31.0,2.55,20.5,31.0,27.34,17.64
2016,11,18,8,0,0.0,46.0,2.6,21.0,46.0,40.32,27.76
2016,11,18,8,15,0.0,62.0,2.6,21.0,62.0,54.09,39.47
2016,11,18,8,30,0.0,78.0,2.6,21.0,78.0,68.07,51.21
2016,11,18,8,45,262.5,96.0,2.6,21.0,192.5,137.82,98.09
2016,11,18,9,0,525.0,114.0,2.6,21.0,307.0,242.09,175.62
2016,11,18,9,15,559.0,120.5,2.7,21.0,348.5,293.09,219.41
2016,11,18,9,30,593.0,127.0,2.8,21.0,390.0,350.49,268.11
2016,11,18,9,45,437.5,172.5,2.9,21.5,375.5,358.59,278.66
2016,11,18,10,0,282.0,218.0,3.0,22.0,361.0,347.56,271.83
2016,11,18,10,15,281.5,235.0,3.35,21.5,386.0,381.8,300.14
2016,11,18,10,30,281.0,252.0,3.7,21.0,411.0,415.74,327.73
2016,11,18,10,45,140.5,192.0,4.1,21.0,271.5,276.16,218.87
2016,11,18,11,0,0.0,132.0,4.5,21.0,132.0,118.02,90.58
2016,11,18,11,15,0.0,80.0,4.8,21.0,80.0,70.88,52.44
2016,11,18,11,30,0.0,28.0,5.1,21.0,28.0,24.74,14.7
2016,11,18,11,45,0.0,41.5,5.45,21.0,41.5,36.7,24.5
2016,11,18,12,0,0.0,55.0,5.8,21.0,55.0,48.68,34.28
2016,11,18,12,15,417.5,84.5,5.85,21.0,355.0,466.32,378.85
2016,11,18,12,30,835.0,114.0,5.9,21.0,655.0,874.84,687.29
2016,11,18,12,45,428.5,177.5,5.95,21.0,455.0,599.42,478.13
2016,11,18,13,0,22.0,241.0,6.0,21.0,255.0,247.68,194.44
2016,11,18,13,15,168.0,254.0,6.0,21.0,356.5,430.71,343.73
2016,11,18,13,30,314.0,267.0,6.0,21.0,458.0,603.34,479.75
2016,11,18,13,45,587.0,177.0,6.05,21.0,516.0,774.63,616.11
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,926.45,728.3
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,911.3,719.25
