Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,0,738.0,52.0,3.2,22.0,255.0,667.45,531.44
2016,11,28,16,15,678.5,47.0,2.8,21.0,206.0,592.71,474.52
2016,11,28,16,30,619.0,42.0,2.4,20.0,157.0,519.64,416.08
2016,11,28,16,45,512.0,34.5,2.0,19.0,110.0,414.33,328.88
2016,11,28,17,0,405.0,27.0,1.6,18.0,63.0,325.88,236.63
2016,11,28,17,15,202.5,13.5,1.5,17.5,31.5,129.5,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,116.5,11.0,1.95,11.0,18.0,10.01,0.0
2016,11,29,7,30,233.0,22.0,2.4,12.0,36.0,18.32,0.7
2016,11,29,7,45,348.5,33.5,2.9,13.0,77.0,27.29,17.45
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,35.96,25.93
2016,11,29,8,15,537.0,52.5,3.4,14.5,165.0,76.53,41.53
2016,11,29,8,30,610.0,60.0,3.4,15.0,212.0,127.62,75.65
2016,11,29,8,45,641.5,68.5,3.45,15.5,257.0,180.66,119.34
2016,11,29,9,0,673.0,77.0,3.5,16.0,302.0,237.06,168.77
2016,11,29,9,15,705.5,81.5,3.55,16.5,345.5,293.09,218.7
2016,11,29,9,30,738.0,86.0,3.6,17.0,389.0,351.94,270.57
2016,11,29,9,45,739.5,96.5,3.65,18.0,424.0,406.46,317.71
2016,11,29,10,0,741.0,107.0,3.7,19.0,459.0,460.0,362.35
2016,11,29,10,15,758.5,110.0,3.55,19.5,491.5,513.15,405.5
2016,11,29,10,30,776.0,113.0,3.4,20.0,524.0,566.34,447.25
2016,11,29,10,45,783.5,116.5,3.25,21.0,548.5,613.71,482.32
2016,11,29,11,0,791.0,120.0,3.1,22.0,573.0,659.68,515.05
2016,11,29,11,15,799.5,121.5,3.0,22.0,591.0,700.24,545.15
2016,11,29,11,30,808.0,123.0,2.9,22.0,609.0,740.92,574.61
2016,11,29,11,45,849.0,108.5,2.8,22.5,626.0,787.55,605.34
2016,11,29,12,0,890.0,94.0,2.7,23.0,643.0,826.43,630.06
2016,11,29,12,15,891.5,94.0,2.7,23.0,644.5,853.77,648.53
2016,11,29,12,30,893.0,94.0,2.7,23.0,646.0,877.95,664.94
2016,11,29,12,45,891.0,94.0,2.7,23.5,639.5,895.83,675.83
2016,11,29,13,0,889.0,94.0,2.7,24.0,633.0,910.24,684.5
2016,11,29,13,15,884.0,93.0,2.75,24.0,618.0,926.01,695.97
2016,11,29,13,30,879.0,92.0,2.8,24.0,603.0,929.67,699.42
2016,11,29,13,45,876.5,88.5,2.9,24.0,581.0,928.86,700.52
2016,11,29,14,0,874.0,85.0,3.0,24.0,559.0,924.39,699.3
2016,11,29,14,15,861.5,83.0,3.05,24.0,528.5,909.08,690.45
2016,11,29,14,30,849.0,81.0,3.1,24.0,498.0,890.38,679.39
2016,11,29,14,45,839.0,76.0,3.2,24.0,462.5,866.83,665.26
2016,11,29,15,0,829.0,71.0,3.3,24.0,427.0,840.11,648.75
2016,11,29,15,15,803.5,68.0,3.0,23.5,384.5,799.77,621.25
2016,11,29,15,30,778.0,65.0,2.7,23.0,342.0,757.36,591.77
2016,11,29,15,45,742.0,60.5,2.45,22.5,296.0,702.8,552.93
2016,11,29,16,0,706.0,56.0,2.2,22.0,250.0,647.47,512.23
2016,11,29,16,15,645.5,50.5,2.05,21.0,201.0,572.31,456.23
2016,11,29,16,30,585.0,45.0,1.9,20.0,152.0,506.1,404.09
2016,11,29,16,45,479.5,36.5,1.75,19.0,106.0,402.87,318.97
2016,11,29,17,0,374.0,28.0,1.6,18.0,60.0,307.77,223.15
2016,11,29,17,15,187.0,14.0,1.6,17.5,30.0,121.05,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,155.5,10.0,4.05,7.5,18.5,9.1,0.0
2016,11,30,7,30,311.0,20.0,4.2,8.0,37.0,16.6,0.0
2016,11,30,7,45,444.0,28.5,4.35,8.5,81.5,25.1,15.81
2016,11,30,8,0,577.0,37.0,4.5,9.0,126.0,31.98,22.9
2016,11,30,8,15,646.5,42.5,4.7,9.5,175.5,75.51,38.21
2016,11,30,8,30,716.0,48.0,4.9,10.0,225.0,130.45,74.95
2016,11,30,8,45,763.5,51.5,5.15,11.0,274.0,187.55,122.14
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,249.67,177.38
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,310.93,233.98
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,372.92,290.78
2016,11,30,9,45,893.0,61.5,5.3,13.5,455.0,433.63,345.49
2016,11,30,10,0,917.0,63.0,5.3,14.0,496.0,495.22,399.39
2016,11,30,10,15,931.5,64.5,5.15,14.5,530.0,552.5,447.95
2016,11,30,10,30,946.0,66.0,5.0,15.0,564.0,609.07,494.26
2016,11,30,10,45,959.0,66.0,4.9,15.5,591.5,662.1,536.47
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,713.67,576.24
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,759.9,610.69
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,803.68,641.86
2016,11,30,11,45,991.5,66.5,4.5,16.5,668.0,842.49,667.76
2016,11,30,12,0,997.0,66.0,4.4,17.0,679.0,878.3,691.14
2016,11,30,12,15,998.5,66.0,4.3,17.0,680.5,908.21,711.43
2016,11,30,12,30,1000.0,66.0,4.2,17.0,682.0,934.59,729.55
2016,11,30,12,45,999.5,65.5,4.1,17.5,675.5,954.97,742.01
2016,11,30,13,0,999.0,65.0,4.0,18.0,669.0,971.52,751.85
2016,11,30,13,15,994.5,64.5,3.95,18.0,653.0,980.58,758.32
2016,11,30,13,30,990.0,64.0,3.9,18.0,637.0,985.64,762.22
2016,11,30,13,45,983.0,63.0,3.85,18.0,613.5,983.79,761.53
2016,11,30,14,0,976.0,62.0,3.8,18.0,590.0,977.99,758.31
2016,11,30,14,15,964.5,60.5,3.75,18.0,558.5,963.56,749.24
2016,11,30,14,30,953.0,59.0,3.7,18.0,527.0,945.44,737.73
2016,11,30,14,45,934.0,58.5,3.65,18.0,488.5,918.5,720.02
2016,11,30,15,0,915.0,58.0,3.6,18.0,450.0,888.52,700.09
2016,11,30,15,15,891.0,56.0,3.35,17.5,406.0,849.43,673.44
2016,11,30,15,30,867.0,54.0,3.1,17.0,362.0,808.14,644.68
2016,11,30,15,45,832.0,50.5,2.85,16.5,313.5,753.99,605.55
2016,11,30,16,0,797.0,47.0,2.6,16.0,265.0,699.12,564.52
2016,11,30,16,15,741.0,42.5,2.25,15.0,214.5,633.21,513.59
2016,11,30,16,30,685.0,38.0,1.9,14.0,164.0,561.58,455.42
2016,11,30,16,45,586.0,31.0,1.6,13.0,115.5,460.22,370.51
2016,11,30,17,0,487.0,24.0,1.3,12.0,67.0,365.56,269.53
2016,11,30,17,15,243.5,12.0,1.3,11.5,33.5,152.07,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,9.5,1.5,4.5,17.5,8.64,0.0
2016,12,1,7,30,298.0,19.0,1.8,5.0,35.0,15.73,0.0
2016,12,1,7,45,418.5,29.0,2.1,6.0,78.0,23.5,14.52
2016,12,1,8,0,539.0,39.0,2.4,7.0,121.0,31.05,22.27
2016,12,1,8,15,609.5,46.0,2.35,7.5,169.5,75.52,40.13
2016,12,1,8,30,680.0,53.0,2.3,8.0,218.0,129.56,76.29
2016,12,1,8,45,721.0,58.0,2.3,9.0,265.5,184.7,121.83
2016,12,1,9,0,762.0,63.0,2.3,10.0,313.0,244.17,174.45
2016,12,1,9,15,791.0,66.5,2.45,11.0,357.0,302.68,227.62
2016,12,1,9,30,820.0,70.0,2.6,12.0,401.0,363.46,282.05
2016,12,1,9,45,839.0,73.0,2.8,13.0,440.0,421.62,333.3
2016,12,1,10,0,858.0,76.0,3.0,14.0,479.0,480.33,383.36
2016,12,1,10,15,872.0,78.0,3.1,14.5,511.5,535.68,429.76
2016,12,1,10,30,886.0,80.0,3.2,15.0,544.0,588.28,472.69
2016,12,1,10,45,895.5,81.0,3.35,16.0,569.5,637.71,511.17
2016,12,1,11,0,905.0,82.0,3.5,17.0,595.0,685.56,547.32
2016,12,1,11,15,911.0,83.0,3.4,17.0,613.0,729.18,580.22
2016,12,1,11,30,917.0,84.0,3.3,17.0,631.0,770.5,609.21
2016,12,1,11,45,921.5,84.0,3.2,17.5,640.5,807.05,633.26
2016,12,1,12,0,926.0,84.0,3.1,18.0,650.0,840.79,655.02
2016,12,1,12,15,770.5,132.5,3.05,18.0,604.5,805.1,628.85
2016,12,1,12,30,615.0,181.0,3.0,18.0,559.0,747.11,586.27
2016,12,1,12,45,767.5,132.5,3.0,18.5,598.5,842.6,655.01
2016,12,1,13,0,920.0,84.0,3.0,19.0,638.0,923.29,709.81
2016,12,1,13,15,914.5,83.0,2.95,19.0,622.5,930.25,714.07
2016,12,1,13,30,909.0,82.0,2.9,19.0,607.0,933.5,716.58
2016,12,1,13,45,593.5,159.5,2.85,19.5,497.0,757.43,591.66
2016,12,1,14,0,278.0,237.0,2.8,20.0,387.0,539.99,425.84
2016,12,1,14,15,570.5,157.0,2.75,19.5,443.0,729.53,575.87
2016,12,1,14,30,863.0,77.0,2.7,19.0,499.0,896.41,695.63
2016,12,1,14,45,844.0,75.0,2.7,19.0,462.0,868.74,676.1
2016,12,1,15,0,825.0,73.0,2.7,19.0,425.0,838.18,656.15
2016,12,1,15,15,799.0,69.5,2.5,18.5,382.5,797.06,628.14
2016,12,1,15,30,773.0,66.0,2.3,18.0,340.0,753.88,598.11
2016,12,1,15,45,735.0,61.5,2.1,18.0,294.0,698.03,556.85
2016,12,1,16,0,697.0,57.0,1.9,18.0,248.0,641.5,513.88
2016,12,1,16,15,636.5,51.5,1.7,16.5,199.5,566.73,458.02
2016,12,1,16,30,576.0,46.0,1.5,15.0,151.0,501.27,406.21
2016,12,1,16,45,472.5,37.0,1.35,14.0,105.5,399.13,320.7
2016,12,1,17,0,369.0,28.0,1.2,13.0,60.0,304.97,224.12
2016,12,1,17,15,184.5,14.0,1.2,12.5,30.0,119.77,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.75,9.0,5.0,4.55,0.0
2016,12,2,7,30,0.0,10.0,2.9,9.0,10.0,8.79,0.0
2016,12,2,7,45,0.0,25.0,3.05,9.5,25.0,22.05,12.9
2016,12,2,8,0,0.0,40.0,3.2,10.0,40.0,34.79,25.24
2016,12,2,8,15,0.0,57.0,3.25,10.5,57.0,49.36,36.85
2016,12,2,8,30,0.0,74.0,3.3,11.0,74.0,64.25,49.89
2016,12,2,8,45,0.0,91.0,3.4,11.5,91.0,79.36,62.9
2016,12,2,9,0,0.0,108.0,3.5,12.0,108.0,94.66,75.83
2016,12,2,9,15,103.0,138.5,3.6,12.5,180.0,155.99,124.56
2016,12,2,9,30,206.0,169.0,3.7,13.0,252.0,227.65,182.63
2016,12,2,9,45,151.5,187.0,3.8,14.0,251.5,235.99,190.54
2016,12,2,10,0,97.0,205.0,3.9,15.0,251.0,233.56,188.67
2016,12,2,10,15,246.5,204.5,4.0,15.5,331.0,328.07,265.49
2016,12,2,10,30,396.0,204.0,4.1,16.0,411.0,426.6,344.79
2016,12,2,10,45,214.0,215.5,4.25,16.5,328.5,341.25,275.78
2016,12,2,11,0,32.0,227.0,4.4,17.0,246.0,237.34,189.64
2016,12,2,11,15,16.0,193.5,4.35,17.0,203.0,187.49,149.19
2016,12,2,11,30,0.0,160.0,4.3,17.0,160.0,144.78,114.01
2016,12,2,11,45,0.0,131.0,4.3,17.0,131.0,117.61,91.8
2016,12,2,12,0,0.0,102.0,4.3,17.0,102.0,90.73,69.72
2016,12,2,12,15,0.0,83.5,4.3,17.0,83.5,73.99,55.91
2016,12,2,12,30,0.0,65.0,4.3,17.0,65.0,57.53,42.31
2016,12,2,12,45,1.0,122.0,4.3,17.0,123.0,110.48,86.05
2016,12,2,13,0,2.0,179.0,4.3,17.0,181.0,167.3,132.43
2016,12,2,13,15,1.0,127.0,4.3,16.5,128.0,115.63,90.47
2016,12,2,13,30,0.0,75.0,4.3,16.0,75.0,66.4,49.97
2016,12,2,13,45,0.0,48.5,4.35,16.0,48.5,42.86,30.4
2016,12,2,14,0,0.0,22.0,4.4,16.0,22.0,19.4,10.73
2016,12,2,14,15,0.0,82.0,4.45,16.0,82.0,72.59,55.46
2016,12,2,14,30,0.0,142.0,4.5,16.0,142.0,132.81,105.67
2016,12,2,14,45,2.5,145.0,4.6,16.0,146.0,139.85,111.79
2016,12,2,15,0,5.0,148.0,4.7,16.0,150.0,147.7,118.67
2016,12,2,15,15,2.5,133.5,4.55,15.5,134.5,131.72,105.72
2016,12,2,15,30,0.0,119.0,4.4,15.0,119.0,115.88,92.74
2016,12,2,15,45,0.0,102.5,4.3,15.0,102.5,99.81,79.32
2016,12,2,16,0,0.0,86.0,4.2,15.0,86.0,83.67,65.66
2016,12,2,16,15,0.0,68.5,4.1,14.5,68.5,66.13,50.72
2016,12,2,16,30,0.0,51.0,4.0,14.0,51.0,48.27,35.29
2016,12,2,16,45,0.0,35.5,3.9,14.0,35.5,32.53,21.44
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,17.62,7.71
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,9.1,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.55,8.0,0.5,0.44,0.0
2016,12,3,8,0,0.0,1.0,4.5,8.0,1.0,0.88,0.0
2016,12,3,8,15,0.0,2.0,4.45,8.0,2.0,1.75,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,3.5,4.35,8.0,3.5,3.07,0.0
2016,12,3,9,0,0.0,4.0,4.3,8.0,4.0,3.51,0.0
2016,12,3,9,15,0.0,28.5,4.35,8.0,28.5,25.1,16.41
2016,12,3,9,30,0.0,53.0,4.4,8.0,53.0,46.79,35.31
2016,12,3,9,45,0.0,97.0,4.5,8.5,97.0,85.96,69.01
2016,12,3,10,0,0.0,141.0,4.6,9.0,141.0,125.8,102.73
2016,12,3,10,15,0.0,104.0,4.65,9.0,104.0,92.38,74.0
2016,12,3,10,30,0.0,67.0,4.7,9.0,67.0,59.26,45.52
2016,12,3,10,45,0.0,40.5,4.8,9.0,40.5,35.77,25.25
2016,12,3,11,0,0.0,14.0,4.9,9.0,14.0,12.35,5.02
2016,12,3,11,15,0.0,14.0,5.05,9.0,14.0,12.35,5.01
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,12.35,5.0
2016,12,3,11,45,0.0,55.0,5.4,9.5,55.0,48.65,36.09
2016,12,3,12,0,0.0,96.0,5.6,10.0,96.0,85.21,67.06
2016,12,3,12,15,0.0,75.5,5.6,10.0,75.5,66.87,51.47
2016,12,3,12,30,0.0,55.0,5.6,10.0,55.0,48.65,35.98
2016,12,3,12,45,0.0,68.5,5.65,10.0,68.5,60.64,46.2
2016,12,3,13,0,0.0,82.0,5.7,10.0,82.0,72.64,56.43
2016,12,3,13,15,0.0,103.5,5.6,10.0,103.5,92.33,73.18
2016,12,3,13,30,0.0,125.0,5.5,10.0,125.0,113.06,90.78
2016,12,3,13,45,0.0,90.0,5.4,10.0,90.0,79.75,62.64
2016,12,3,14,0,0.0,55.0,5.3,10.0,55.0,48.61,36.16
2016,12,3,14,15,0.0,48.0,5.15,10.0,48.0,42.4,30.91
2016,12,3,14,30,0.0,41.0,5.0,10.0,41.0,36.19,25.63
2016,12,3,14,45,0.0,48.5,4.9,10.0,48.5,42.82,31.42
2016,12,3,15,0,0.0,56.0,4.8,10.0,56.0,49.46,37.24
2016,12,3,15,15,0.0,50.0,4.4,10.0,50.0,44.13,32.72
2016,12,3,15,30,0.0,44.0,4.0,10.0,44.0,38.81,28.17
2016,12,3,15,45,0.0,38.0,3.6,10.0,38.0,33.49,23.59
2016,12,3,16,0,0.0,32.0,3.2,10.0,32.0,28.18,18.95
2016,12,3,16,15,0.0,25.5,2.9,9.5,25.5,22.44,13.92
2016,12,3,16,30,0.0,19.0,2.6,9.0,19.0,16.7,8.82
2016,12,3,16,45,0.0,13.0,2.35,9.0,13.0,11.42,4.05
2016,12,3,17,0,0.0,7.0,2.1,9.0,7.0,6.14,0.0
2016,12,3,17,15,0.0,3.5,1.85,9.0,3.5,3.18,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,9.0,1.0,0.88,0.0
2016,12,4,8,0,0.0,2.0,4.3,9.0,2.0,1.75,0.0
2016,12,4,8,15,0.0,3.0,4.45,9.0,3.0,2.63,0.0
2016,12,4,8,30,0.0,4.0,4.6,9.0,4.0,3.51,0.0
2016,12,4,8,45,0.0,5.0,4.75,9.5,5.0,4.39,0.0
2016,12,4,9,0,0.0,6.0,4.9,10.0,6.0,5.27,0.0
2016,12,4,9,15,0.0,6.5,5.1,10.0,6.5,5.71,0.0
2016,12,4,9,30,0.0,7.0,5.3,10.0,7.0,6.16,0.0
2016,12,4,9,45,0.0,12.5,5.5,10.0,12.5,11.0,3.91
2016,12,4,10,0,0.0,18.0,5.7,10.0,18.0,15.86,8.1
2016,12,4,10,15,0.0,39.5,5.35,10.0,39.5,34.86,24.48
2016,12,4,10,30,0.0,61.0,5.0,10.0,61.0,53.93,40.8
2016,12,4,10,45,0.0,91.0,4.65,10.5,91.0,80.65,63.41
2016,12,4,11,0,0.0,121.0,4.3,11.0,121.0,108.08,86.31
2016,12,4,11,15,6.0,164.0,4.4,11.0,167.5,152.49,123.52
2016,12,4,11,30,12.0,207.0,4.5,11.0,214.0,198.74,161.88
2016,12,4,11,45,6.0,180.0,4.65,11.0,183.5,168.82,136.83
2016,12,4,12,0,0.0,153.0,4.8,11.0,153.0,138.61,111.49
2016,12,4,12,15,3.0,174.0,5.05,11.0,176.0,161.64,130.81
2016,12,4,12,30,6.0,195.0,5.3,11.0,199.0,185.45,150.71
2016,12,4,12,45,4.5,188.5,5.55,11.0,192.0,178.39,144.86
2016,12,4,13,0,3.0,182.0,5.8,11.0,185.0,171.26,139.0
2016,12,4,13,15,4.0,184.0,5.75,11.0,187.0,174.97,142.24
2016,12,4,13,30,5.0,186.0,5.7,11.0,189.0,178.89,145.69
2016,12,4,13,45,2.5,128.0,5.7,11.0,129.5,118.61,95.31
2016,12,4,14,0,0.0,70.0,5.7,11.0,70.0,61.93,47.36
2016,12,4,14,15,0.0,78.5,5.45,11.0,78.5,69.48,53.9
2016,12,4,14,30,0.0,87.0,5.2,11.0,87.0,77.22,60.62
2016,12,4,14,45,0.0,49.5,4.95,11.0,49.5,43.7,32.04
2016,12,4,15,0,0.0,12.0,4.7,11.0,12.0,10.56,3.5
2016,12,4,15,15,0.0,11.0,4.55,11.0,11.0,9.68,2.75
2016,12,4,15,30,0.0,10.0,4.4,11.0,10.0,8.79,1.99
2016,12,4,15,45,0.0,8.5,4.25,11.0,8.5,7.47,0.85
2016,12,4,16,0,0.0,7.0,4.1,11.0,7.0,6.15,0.0
2016,12,4,16,15,0.0,5.5,4.0,10.5,5.5,4.82,0.0
2016,12,4,16,30,0.0,4.0,3.9,10.0,4.0,3.51,0.0
2016,12,4,16,45,0.0,2.5,3.8,10.0,2.5,2.19,0.0
2016,12,4,17,0,0.0,1.0,3.7,10.0,1.0,0.88,0.0
2016,12,4,17,15,0.0,0.5,3.75,10.0,0.5,0.45,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.9,7.0,2.0,1.82,0.0
2016,12,5,7,30,0.0,4.0,2.9,7.0,4.0,3.5,0.0
2016,12,5,7,45,0.0,11.5,2.9,7.5,11.5,10.1,2.67
2016,12,5,8,0,0.0,19.0,2.9,8.0,19.0,16.71,9.25
2016,12,5,8,15,0.0,27.5,2.8,8.0,27.5,24.21,15.4
2016,12,5,8,30,0.0,36.0,2.7,8.0,36.0,31.72,22.15
2016,12,5,8,45,0.0,44.5,2.65,8.5,44.5,39.25,28.78
2016,12,5,9,0,0.0,53.0,2.6,9.0,53.0,46.78,35.3
2016,12,5,9,15,319.5,78.5,2.6,9.0,204.0,168.18,130.3
2016,12,5,9,30,639.0,104.0,2.6,9.0,355.0,326.12,257.86
2016,12,5,9,45,319.5,61.0,2.6,9.5,186.5,193.93,156.64
2016,12,5,10,0,0.0,18.0,2.6,10.0,18.0,15.85,8.09
2016,12,5,10,15,151.0,118.5,2.6,10.0,196.5,194.41,160.74
2016,12,5,10,30,302.0,219.0,2.6,10.0,375.0,387.05,318.62
2016,12,5,10,45,151.0,175.5,2.6,10.5,253.5,262.45,216.19
2016,12,5,11,0,0.0,132.0,2.6,11.0,132.0,118.25,94.5
2016,12,5,11,15,0.0,126.5,2.6,11.0,126.5,113.25,90.42
2016,12,5,11,30,0.0,121.0,2.6,11.0,121.0,108.23,86.13
2016,12,5,11,45,21.0,187.5,2.65,11.0,200.5,187.48,152.52
2016,12,5,12,0,42.0,254.0,2.7,11.0,280.0,284.61,231.89
2016,12,5,12,15,23.5,221.0,2.7,11.0,235.5,225.05,182.84
2016,12,5,12,30,5.0,188.0,2.7,11.0,191.0,177.66,143.56
2016,12,5,12,45,16.0,211.5,2.7,11.0,221.5,211.64,172.01
2016,12,5,13,0,27.0,235.0,2.7,11.0,252.0,247.09,201.32
2016,12,5,13,15,17.0,212.5,2.75,11.0,223.0,216.13,175.82
2016,12,5,13,30,7.0,190.0,2.8,11.0,194.0,184.89,150.05
2016,12,5,13,45,6.0,183.5,2.9,11.5,186.5,178.38,144.66
2016,12,5,14,0,5.0,177.0,3.0,12.0,179.0,171.92,139.28
2016,12,5,14,15,6.5,173.5,3.0,12.0,176.5,171.07,138.91
2016,12,5,14,30,8.0,170.0,3.0,12.0,174.0,170.48,138.78
2016,12,5,14,45,4.0,93.0,3.0,12.0,95.0,86.96,68.85
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,14.08,6.51
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,12.32,5.02
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,10.55,3.51
2016,12,5,15,45,293.0,42.5,2.6,12.0,122.0,316.96,271.97
2016,12,5,16,0,586.0,73.0,2.5,12.0,232.0,581.78,485.22
2016,12,5,16,15,522.0,64.5,2.2,11.5,186.0,504.81,420.77
2016,12,5,16,30,458.0,56.0,1.9,11.0,140.0,430.15,357.45
2016,12,5,16,45,371.0,43.5,1.65,11.0,98.0,339.23,277.41
2016,12,5,17,0,284.0,31.0,1.4,11.0,56.0,255.13,189.78
2016,12,5,17,15,142.0,15.5,1.3,10.5,28.0,96.82,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,109.5,8.5,3.1,7.0,13.0,7.73,0.0
2016,12,6,7,30,219.0,17.0,3.2,7.0,26.0,15.46,0.0
2016,12,6,7,45,367.0,27.0,3.3,7.0,67.5,22.03,12.29
2016,12,6,8,0,515.0,37.0,3.4,7.0,109.0,29.68,20.83
2016,12,6,8,15,592.0,44.0,3.55,7.5,157.0,67.02,35.43
2016,12,6,8,30,669.0,51.0,3.7,8.0,205.0,119.88,68.99
2016,12,6,8,45,721.5,54.0,3.9,9.0,253.0,173.85,112.36
2016,12,6,9,0,774.0,57.0,4.1,10.0,301.0,233.51,164.8
2016,12,6,9,15,804.5,60.5,4.3,10.5,345.5,292.69,219.55
2016,12,6,9,30,835.0,64.0,4.5,11.0,390.0,354.33,276.27
2016,12,6,9,45,856.5,66.0,4.75,11.5,429.5,413.0,329.89
2016,12,6,10,0,878.0,68.0,5.0,12.0,469.0,471.76,382.34
2016,12,6,10,15,892.5,69.5,5.0,12.0,502.5,527.04,430.97
2016,12,6,10,30,907.0,71.0,5.0,12.0,536.0,581.73,477.84
2016,12,6,10,45,624.5,153.0,5.0,12.5,480.5,544.37,447.11
2016,12,6,11,0,342.0,235.0,5.0,13.0,425.0,462.6,379.07
2016,12,6,11,15,215.5,251.5,4.9,13.0,373.0,400.66,328.22
2016,12,6,11,30,89.0,268.0,4.8,13.0,321.0,326.94,266.4
2016,12,6,11,45,112.5,276.5,4.75,13.5,344.0,359.0,292.34
2016,12,6,12,0,136.0,285.0,4.7,14.0,367.0,405.24,328.94
2016,12,6,12,15,94.5,274.5,4.6,14.0,331.5,353.26,286.52
2016,12,6,12,30,53.0,264.0,4.5,14.0,296.0,311.24,251.81
2016,12,6,12,45,30.0,229.0,4.45,14.5,247.5,255.53,206.12
2016,12,6,13,0,7.0,194.0,4.4,15.0,199.0,187.0,149.59
2016,12,6,13,15,3.5,174.5,4.35,15.0,177.0,164.91,131.63
2016,12,6,13,30,0.0,155.0,4.3,15.0,155.0,142.76,113.46
2016,12,6,13,45,0.0,137.0,4.25,15.0,137.0,125.29,99.21
2016,12,6,14,0,0.0,119.0,4.2,15.0,119.0,107.88,84.95
2016,12,6,14,15,0.0,131.5,4.15,15.0,131.5,120.99,96.01
2016,12,6,14,30,0.0,144.0,4.1,15.0,144.0,135.06,107.87
2016,12,6,14,45,0.0,136.5,4.1,15.0,136.5,128.51,102.64
2016,12,6,15,0,0.0,129.0,4.1,15.0,129.0,122.11,97.55
2016,12,6,15,15,0.0,116.0,3.95,14.5,116.0,109.75,87.59
2016,12,6,15,30,0.0,103.0,3.8,14.0,103.0,97.42,77.52
2016,12,6,15,45,304.0,87.5,3.7,14.0,170.0,381.98,323.2
2016,12,6,16,0,608.0,72.0,3.6,14.0,237.0,597.78,497.04
2016,12,6,16,15,543.5,64.0,3.25,13.0,190.5,520.41,433.8
2016,12,6,16,30,479.0,56.0,2.9,12.0,144.0,445.23,370.75
2016,12,6,16,45,361.5,45.0,2.55,11.5,99.5,334.44,274.46
2016,12,6,17,0,244.0,34.0,2.2,11.0,55.0,235.87,176.16
2016,12,6,17,15,122.0,17.0,2.25,10.5,27.5,86.62,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,81.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,162.0,16.0,1.5,4.0,22.0,14.55,0.0
2016,12,7,7,45,290.0,29.0,1.75,4.5,60.5,23.88,13.7
2016,12,7,8,0,418.0,42.0,2.0,5.0,99.0,34.09,24.94
2016,12,7,8,15,496.0,50.5,1.9,5.5,144.5,64.71,36.88
2016,12,7,8,30,574.0,59.0,1.8,6.0,190.0,113.43,68.15
2016,12,7,8,45,287.0,62.5,1.75,7.0,128.0,104.51,72.73
2016,12,7,9,0,0.0,66.0,1.7,8.0,66.0,58.29,45.43
2016,12,7,9,15,366.5,74.0,1.7,8.5,216.5,175.96,135.34
2016,12,7,9,30,733.0,82.0,1.7,9.0,367.0,334.45,261.37
2016,12,7,9,45,366.5,98.5,1.7,10.0,241.0,245.22,197.32
2016,12,7,10,0,0.0,115.0,1.7,11.0,115.0,102.26,81.67
2016,12,7,10,15,0.0,125.0,1.6,11.0,125.0,111.48,89.49
2016,12,7,10,30,0.0,135.0,1.5,11.0,135.0,120.78,97.08
2016,12,7,10,45,0.0,132.5,1.45,11.5,132.5,118.61,94.88
2016,12,7,11,0,0.0,130.0,1.4,12.0,130.0,116.41,92.72
2016,12,7,11,15,0.0,143.5,1.3,12.0,143.5,129.12,103.11
2016,12,7,11,30,0.0,157.0,1.2,12.0,157.0,142.02,113.58
2016,12,7,11,45,3.5,177.0,1.15,12.5,179.5,164.08,131.37
2016,12,7,12,0,7.0,197.0,1.1,13.0,202.0,186.87,149.54
2016,12,7,12,15,3.5,181.0,1.0,13.0,183.5,168.95,134.74
2016,12,7,12,30,0.0,165.0,0.9,13.0,165.0,150.83,119.9
2016,12,7,12,45,51.5,220.5,0.8,13.5,251.5,264.63,212.72
2016,12,7,13,0,103.0,276.0,0.7,14.0,338.0,376.23,299.25
2016,12,7,13,15,64.0,249.0,0.6,14.0,287.5,314.09,249.4
2016,12,7,13,30,25.0,222.0,0.5,14.0,237.0,235.1,186.87
2016,12,7,13,45,102.0,233.5,0.45,14.5,288.5,337.01,269.26
2016,12,7,14,0,179.0,245.0,0.4,15.0,340.0,441.78,349.29
2016,12,7,14,15,131.0,228.5,0.55,15.0,296.5,381.51,303.13
2016,12,7,14,30,83.0,212.0,0.7,15.0,253.0,304.27,244.03
2016,12,7,14,45,41.5,156.5,0.85,15.0,177.0,200.41,161.76
2016,12,7,15,0,0.0,101.0,1.0,15.0,101.0,92.19,72.15
2016,12,7,15,15,0.0,91.0,1.05,14.5,91.0,82.77,64.79
2016,12,7,15,30,0.0,81.0,1.1,14.0,81.0,73.38,57.12
2016,12,7,15,45,269.0,80.5,1.2,14.0,153.5,344.03,288.73
2016,12,7,16,0,538.0,80.0,1.3,14.0,226.0,552.65,453.49
2016,12,7,16,15,473.5,70.5,1.2,13.0,181.0,475.5,391.03
2016,12,7,16,30,409.0,61.0,1.1,12.0,136.0,400.25,329.33
2016,12,7,16,45,314.5,47.5,1.05,11.5,94.5,306.45,249.11
2016,12,7,17,0,220.0,34.0,1.0,11.0,53.0,220.88,164.15
2016,12,7,17,15,110.0,17.0,1.1,10.5,26.5,79.71,0.0
2016,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,13.64,0.0
2016,12,8,7,45,92.5,32.5,7.35,3.5,45.0,26.01,15.07
2016,12,8,8,0,185.0,50.0,7.5,4.0,75.0,39.46,29.73
2016,12,8,8,15,230.0,67.5,7.65,4.0,111.5,65.05,45.02
2016,12,8,8,30,275.0,85.0,7.8,4.0,148.0,101.2,71.43
2016,12,8,8,45,313.0,100.0,8.0,4.0,186.0,140.77,104.36
2016,12,8,9,0,351.0,115.0,8.2,4.0,224.0,184.55,143.11
2016,12,8,9,15,384.5,124.0,8.25,4.0,259.5,226.08,181.2
2016,12,8,9,30,418.0,133.0,8.3,4.0,295.0,271.05,222.72
2016,12,8,9,45,416.5,152.5,8.35,4.5,327.5,315.21,263.42
2016,12,8,10,0,415.0,172.0,8.4,5.0,360.0,358.86,302.72
2016,12,8,10,15,267.5,200.5,8.35,5.0,325.0,331.74,281.52
2016,12,8,10,30,120.0,229.0,8.3,5.0,290.0,288.32,244.32
2016,12,8,10,45,119.0,242.5,8.3,5.5,305.5,309.49,261.96
2016,12,8,11,0,118.0,256.0,8.3,6.0,321.0,321.9,271.98
2016,12,8,11,15,62.0,223.5,8.25,6.0,258.0,256.86,216.13
2016,12,8,11,30,6.0,191.0,8.2,6.0,195.0,178.93,148.53
2016,12,8,11,45,158.5,228.0,8.15,6.0,323.0,353.16,299.97
2016,12,8,12,0,311.0,265.0,8.1,6.0,451.0,533.33,452.44
2016,12,8,12,15,308.0,268.0,8.05,5.5,453.0,546.82,464.12
2016,12,8,12,30,305.0,271.0,8.0,5.0,455.0,559.14,475.2
2016,12,8,12,45,171.0,258.0,7.95,5.0,361.5,424.22,360.64
2016,12,8,13,0,37.0,245.0,7.9,5.0,268.0,282.35,237.63
2016,12,8,13,15,25.0,224.5,7.8,5.0,240.0,236.0,198.38
2016,12,8,13,30,13.0,204.0,7.7,5.0,212.0,205.08,171.86
2016,12,8,13,45,10.0,193.0,7.6,5.0,199.0,192.14,160.93
2016,12,8,14,0,7.0,182.0,7.5,5.0,186.0,179.16,149.94
2016,12,8,14,15,130.5,195.0,7.35,4.5,259.0,338.93,291.8
2016,12,8,14,30,254.0,208.0,7.2,4.0,332.0,486.48,420.51
2016,12,8,14,45,236.0,194.0,7.05,4.0,302.0,454.16,393.38
2016,12,8,15,0,218.0,180.0,6.9,4.0,272.0,404.51,352.01
2016,12,8,15,15,207.0,164.5,6.7,4.0,244.5,375.74,327.93
2016,12,8,15,30,196.0,149.0,6.5,4.0,217.0,346.74,303.3
2016,12,8,15,45,187.0,129.5,6.35,4.0,187.5,313.43,274.71
2016,12,8,16,0,178.0,110.0,6.2,4.0,158.0,279.78,245.21
2016,12,8,16,15,159.5,90.0,5.95,3.5,127.0,251.77,219.76
2016,12,8,16,30,141.0,70.0,5.7,3.0,96.0,209.58,181.21
2016,12,8,16,45,109.5,50.5,5.5,3.0,67.0,159.8,134.46
2016,12,8,17,0,78.0,31.0,5.3,3.0,38.0,110.78,83.65
2016,12,8,17,15,39.0,15.5,5.1,2.5,19.0,51.58,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
