Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,104.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,208.0,14.0,3.5,-1.0,21.0,12.73,0.0
2016,12,9,7,45,355.0,25.0,3.7,-0.5,61.5,20.42,10.56
2016,12,9,8,0,502.0,36.0,3.9,0.0,102.0,29.01,20.73
2016,12,9,8,15,581.5,43.0,4.05,0.5,149.5,62.12,33.89
2016,12,9,8,30,661.0,50.0,4.2,1.0,197.0,114.07,66.48
2016,12,9,8,45,345.0,84.0,4.4,1.5,162.0,131.49,95.42
2016,12,9,9,0,29.0,118.0,4.6,2.0,127.0,110.25,91.35
2016,12,9,9,15,75.0,140.5,4.45,2.5,168.5,146.05,121.35
2016,12,9,9,30,121.0,163.0,4.3,3.0,210.0,190.63,159.27
2016,12,9,9,45,103.5,179.0,4.2,3.5,222.0,203.72,171.12
2016,12,9,10,0,86.0,195.0,4.1,4.0,234.0,218.04,183.5
2016,12,9,10,15,492.5,135.0,3.9,4.5,382.0,386.12,325.37
2016,12,9,10,30,899.0,75.0,3.7,5.0,530.0,576.33,482.33
2016,12,9,10,45,538.0,164.0,3.55,5.5,440.5,495.91,415.26
2016,12,9,11,0,177.0,253.0,3.4,6.0,351.0,364.91,304.39
2016,12,9,11,15,176.0,262.0,3.2,6.0,362.0,383.71,320.09
2016,12,9,11,30,175.0,271.0,3.0,6.0,373.0,402.16,334.72
2016,12,9,11,45,266.0,262.5,2.85,6.5,420.0,482.58,400.22
2016,12,9,12,0,357.0,254.0,2.7,7.0,467.0,556.93,459.34
2016,12,9,12,15,649.5,167.5,2.5,7.0,557.0,734.79,601.1
2016,12,9,12,30,942.0,81.0,2.3,7.0,647.0,890.65,713.62
2016,12,9,12,45,552.0,179.5,2.15,7.5,510.5,694.02,563.77
2016,12,9,13,0,162.0,278.0,2.0,8.0,374.0,445.6,363.55
2016,12,9,13,15,103.0,258.5,1.9,8.0,319.5,359.9,295.91
2016,12,9,13,30,44.0,239.0,1.8,8.0,265.0,287.76,236.46
2016,12,9,13,45,41.0,228.5,1.7,8.0,252.0,275.78,227.18
2016,12,9,14,0,38.0,218.0,1.6,8.0,239.0,263.65,217.5
2016,12,9,14,15,44.5,210.0,1.55,8.0,233.0,263.15,217.76
2016,12,9,14,30,51.0,202.0,1.5,8.0,227.0,262.7,218.05
2016,12,9,14,45,25.5,167.0,1.45,8.0,179.5,185.09,153.37
2016,12,9,15,0,0.0,132.0,1.4,8.0,132.0,125.46,102.59
2016,12,9,15,15,0.0,119.0,1.3,8.0,119.0,113.13,92.44
2016,12,9,15,30,0.0,106.0,1.2,8.0,106.0,100.83,82.09
2016,12,9,15,45,343.0,83.5,1.2,8.0,176.5,408.02,348.65
2016,12,9,16,0,686.0,61.0,1.2,8.0,247.0,644.86,533.47
2016,12,9,16,15,624.5,54.5,1.1,7.0,199.0,569.64,472.26
2016,12,9,16,30,563.0,48.0,1.0,6.0,151.0,496.52,413.05
2016,12,9,16,45,459.5,39.0,0.9,5.5,106.0,394.91,325.76
2016,12,9,17,0,356.0,30.0,0.8,5.0,61.0,300.75,229.37
2016,12,9,17,15,178.0,15.0,0.85,4.5,30.5,144.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,55.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,111.0,15.0,1.3,2.0,18.0,13.64,0.0
2016,12,10,7,45,247.0,29.0,1.6,2.5,55.0,24.15,12.92
2016,12,10,8,0,383.0,43.0,1.9,3.0,92.0,35.31,26.09
2016,12,10,8,15,466.0,52.0,1.85,3.5,137.5,61.84,36.73
2016,12,10,8,30,549.0,61.0,1.8,4.0,183.0,109.18,66.41
2016,12,10,8,45,603.5,67.5,1.8,4.5,229.0,159.53,106.56
2016,12,10,9,0,658.0,74.0,1.8,5.0,275.0,216.02,155.87
2016,12,10,9,15,693.5,79.0,1.85,5.5,318.5,271.63,206.72
2016,12,10,9,30,729.0,84.0,1.9,6.0,362.0,330.5,260.24
2016,12,10,9,45,755.5,87.0,1.95,7.0,401.0,386.83,310.38
2016,12,10,10,0,782.0,90.0,2.0,8.0,440.0,445.12,360.59
2016,12,10,10,15,395.5,133.5,2.0,8.0,311.0,335.65,276.81
2016,12,10,10,30,9.0,177.0,2.0,8.0,182.0,164.71,134.86
2016,12,10,10,45,5.5,174.5,2.05,8.5,177.5,161.08,131.78
2016,12,10,11,0,2.0,172.0,2.1,9.0,173.0,157.05,127.94
2016,12,10,11,15,1.0,171.0,2.15,9.0,171.5,155.8,126.73
2016,12,10,11,30,0.0,170.0,2.2,9.0,170.0,154.45,125.46
2016,12,10,11,45,1.0,174.5,2.25,9.5,175.5,159.83,129.64
2016,12,10,12,0,2.0,179.0,2.3,10.0,181.0,165.36,133.95
2016,12,10,12,15,2.5,181.5,2.35,10.0,183.5,168.67,136.67
2016,12,10,12,30,3.0,184.0,2.4,10.0,186.0,172.1,139.53
2016,12,10,12,45,4.0,186.5,2.45,10.5,189.0,176.08,142.64
2016,12,10,13,0,5.0,189.0,2.5,11.0,192.0,180.23,145.91
2016,12,10,13,15,2.5,159.5,2.55,11.0,161.0,148.98,120.12
2016,12,10,13,30,0.0,130.0,2.6,11.0,130.0,118.0,94.39
2016,12,10,13,45,0.0,116.0,2.65,11.0,116.0,104.64,83.35
2016,12,10,14,0,0.0,102.0,2.7,11.0,102.0,91.31,72.26
2016,12,10,14,15,0.0,94.5,2.7,11.0,94.5,84.28,66.45
2016,12,10,14,30,0.0,87.0,2.7,11.0,87.0,77.24,60.62
2016,12,10,14,45,383.0,86.0,2.75,11.5,248.0,475.43,400.83
2016,12,10,15,0,766.0,85.0,2.8,12.0,409.0,799.07,649.04
2016,12,10,15,15,737.0,81.0,2.65,11.5,367.5,762.54,620.51
2016,12,10,15,30,708.0,77.0,2.5,11.0,326.0,718.83,589.14
2016,12,10,15,45,669.0,71.5,2.4,11.0,281.5,663.71,547.47
2016,12,10,16,0,630.0,66.0,2.3,11.0,237.0,608.2,504.24
2016,12,10,16,15,566.5,59.0,1.95,10.0,191.0,532.56,443.94
2016,12,10,16,30,503.0,52.0,1.6,9.0,145.0,459.12,382.69
2016,12,10,16,45,397.5,41.5,1.3,8.5,101.5,356.44,293.37
2016,12,10,17,0,292.0,31.0,1.0,8.0,58.0,261.56,198.73
2016,12,10,17,15,146.0,15.5,1.0,7.5,29.0,126.48,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,72.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,144.0,13.0,4.1,10.0,17.0,11.82,0.0
2016,12,11,7,45,284.0,25.0,4.35,10.5,53.5,20.48,9.22
2016,12,11,8,0,424.0,37.0,4.6,11.0,90.0,29.92,20.42
2016,12,11,8,15,505.5,44.5,4.65,11.0,135.0,55.58,29.78
2016,12,11,8,30,587.0,52.0,4.7,11.0,180.0,103.59,58.52
2016,12,11,8,45,632.0,58.5,4.8,11.5,225.0,154.5,98.62
2016,12,11,9,0,677.0,65.0,4.9,12.0,270.0,210.34,147.24
2016,12,11,9,15,711.5,69.0,4.85,12.5,313.0,267.03,198.7
2016,12,11,9,30,746.0,73.0,4.8,13.0,356.0,325.07,251.41
2016,12,11,9,45,766.0,77.0,4.8,13.5,394.0,380.27,301.34
2016,12,11,10,0,786.0,81.0,4.8,14.0,432.0,436.34,350.71
2016,12,11,10,15,393.0,92.5,4.85,14.5,268.0,297.0,242.48
2016,12,11,10,30,0.0,104.0,4.9,15.0,104.0,92.45,72.2
2016,12,11,10,45,12.5,158.5,4.95,15.5,165.5,150.18,120.14
2016,12,11,11,0,25.0,213.0,5.0,16.0,227.0,210.87,169.55
2016,12,11,11,15,95.5,242.0,5.05,16.0,297.0,298.31,241.54
2016,12,11,11,30,166.0,271.0,5.1,16.0,367.0,395.17,319.94
2016,12,11,11,45,90.0,242.0,5.2,16.5,294.0,304.46,245.7
2016,12,11,12,0,14.0,213.0,5.3,17.0,221.0,208.24,165.97
2016,12,11,12,15,14.0,214.0,5.3,17.0,222.5,210.31,167.76
2016,12,11,12,30,14.0,215.0,5.3,17.0,224.0,212.42,169.48
2016,12,11,12,45,59.0,244.5,5.35,17.5,280.0,297.67,239.16
2016,12,11,13,0,104.0,274.0,5.4,18.0,336.0,374.5,300.92
2016,12,11,13,15,194.0,263.5,5.4,18.0,375.0,462.36,372.77
2016,12,11,13,30,284.0,253.0,5.4,18.0,414.0,552.75,445.47
2016,12,11,13,45,201.0,248.0,5.4,18.5,360.0,460.47,371.42
2016,12,11,14,0,118.0,243.0,5.4,19.0,306.0,383.73,308.77
2016,12,11,14,15,144.0,230.0,5.3,19.0,302.5,394.92,319.23
2016,12,11,14,30,170.0,217.0,5.2,19.0,299.0,405.32,328.87
2016,12,11,14,45,100.0,191.5,5.15,19.0,239.0,296.67,241.02
2016,12,11,15,0,30.0,166.0,5.1,19.0,179.0,205.75,165.63
2016,12,11,15,15,26.5,150.5,4.9,18.5,161.5,186.76,150.73
2016,12,11,15,30,23.0,135.0,4.7,18.0,144.0,154.61,124.65
2016,12,11,15,45,18.5,118.0,4.55,17.5,124.5,134.07,107.81
2016,12,11,16,0,14.0,101.0,4.4,17.0,105.0,113.74,90.84
2016,12,11,16,15,7.0,82.5,4.05,16.5,84.5,89.7,70.33
2016,12,11,16,30,0.0,64.0,3.7,16.0,64.0,65.81,49.69
2016,12,11,16,45,0.0,45.0,3.4,15.5,45.0,45.76,32.3
2016,12,11,17,0,0.0,26.0,3.1,15.0,26.0,24.28,13.04
2016,12,11,17,15,0.0,13.0,2.95,14.5,13.0,11.45,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,69.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,139.0,12.0,3.5,6.0,16.0,10.91,0.0
2016,12,12,7,45,283.5,24.0,3.65,6.5,52.5,19.63,8.37
2016,12,12,8,0,428.0,36.0,3.8,7.0,89.0,29.1,20.03
2016,12,12,8,15,511.0,44.0,3.9,7.5,134.5,54.28,29.46
2016,12,12,8,30,594.0,52.0,4.0,8.0,180.0,103.03,58.57
2016,12,12,8,45,645.5,57.0,4.1,8.5,226.0,153.9,98.48
2016,12,12,9,0,697.0,62.0,4.2,9.0,272.0,212.12,149.25
2016,12,12,9,15,731.0,66.0,4.1,9.5,315.5,267.99,200.52
2016,12,12,9,30,765.0,70.0,4.0,10.0,359.0,326.87,254.38
2016,12,12,9,45,788.5,73.0,3.9,11.0,398.0,383.4,305.1
2016,12,12,10,0,812.0,76.0,3.8,12.0,437.0,441.13,355.23
2016,12,12,10,15,828.5,78.5,3.7,12.5,470.5,495.81,401.98
2016,12,12,10,30,845.0,81.0,3.6,13.0,504.0,550.34,447.07
2016,12,12,10,45,856.0,82.5,3.5,13.5,530.0,600.16,487.06
2016,12,12,11,0,867.0,84.0,3.4,14.0,556.0,648.76,524.85
2016,12,12,11,15,874.5,85.0,3.2,14.0,575.0,688.88,555.9
2016,12,12,11,30,882.0,86.0,3.0,14.0,594.0,730.42,586.07
2016,12,12,11,45,892.5,84.0,2.9,14.5,606.0,768.64,611.84
2016,12,12,12,0,903.0,82.0,2.8,15.0,618.0,804.56,635.57
2016,12,12,12,15,903.5,82.0,2.6,15.0,620.5,832.17,653.56
2016,12,12,12,30,904.0,82.0,2.4,15.0,623.0,856.61,669.09
2016,12,12,12,45,901.5,82.0,2.2,15.5,617.0,875.21,679.05
2016,12,12,13,0,899.0,82.0,2.0,16.0,611.0,890.35,686.44
2016,12,12,13,15,894.0,81.5,1.8,16.0,597.5,899.17,690.62
2016,12,12,13,30,889.0,81.0,1.6,16.0,584.0,904.41,692.3
2016,12,12,13,45,879.5,80.0,1.45,16.5,562.5,901.42,687.72
2016,12,12,14,0,870.0,79.0,1.3,17.0,541.0,894.88,680.89
2016,12,12,14,15,857.0,77.5,1.2,17.0,512.0,890.07,677.33
2016,12,12,14,30,844.0,76.0,1.1,17.0,483.0,873.01,665.55
2016,12,12,14,45,821.5,74.5,1.05,17.0,447.0,844.35,646.81
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,812.93,626.18
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.5,773.68,600.97
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,732.41,573.79
2016,12,12,15,45,705.0,63.0,0.85,16.0,285.0,676.46,534.15
2016,12,12,16,0,664.0,59.0,0.8,16.0,240.0,625.84,497.18
2016,12,12,16,15,604.5,53.0,0.8,15.5,194.0,553.69,443.7
2016,12,12,16,30,545.0,47.0,0.8,15.0,148.0,483.57,388.94
2016,12,12,16,45,444.0,38.0,0.85,14.5,104.0,384.35,307.49
2016,12,12,17,0,343.0,29.0,0.9,14.0,60.0,292.6,218.74
2016,12,12,17,15,171.5,14.5,0.95,13.5,30.0,141.12,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,39.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,78.0,12.0,1.9,11.0,14.0,10.91,0.0
2016,12,13,7,45,213.0,26.5,2.2,12.0,48.5,20.88,8.45
2016,12,13,8,0,348.0,41.0,2.5,13.0,83.0,33.69,23.4
2016,12,13,8,15,434.0,51.0,2.45,13.5,127.5,56.89,33.09
2016,12,13,8,30,520.0,61.0,2.4,14.0,172.0,102.94,60.29
2016,12,13,8,45,580.5,66.5,2.35,14.5,218.0,151.21,96.64
2016,12,13,9,0,641.0,72.0,2.3,15.0,264.0,206.35,142.66
2016,12,13,9,15,677.5,77.0,2.4,15.5,307.0,261.01,190.99
2016,12,13,9,30,714.0,82.0,2.5,16.0,350.0,319.08,242.25
2016,12,13,9,45,743.0,84.5,2.7,17.0,389.5,374.91,290.75
2016,12,13,10,0,772.0,87.0,2.9,18.0,429.0,433.07,339.84
2016,12,13,10,15,485.0,155.5,2.9,18.5,376.0,398.39,316.09
2016,12,13,10,30,198.0,224.0,2.9,19.0,323.0,324.2,257.85
2016,12,13,10,45,518.0,159.0,2.95,19.5,436.0,475.03,378.35
2016,12,13,11,0,838.0,94.0,3.0,20.0,549.0,639.71,505.43
2016,12,13,11,15,846.0,95.0,2.95,20.0,567.5,683.28,537.82
2016,12,13,11,30,854.0,96.0,2.9,20.0,586.0,724.97,568.66
2016,12,13,11,45,882.0,87.0,2.85,20.5,601.5,762.83,593.82
2016,12,13,12,0,910.0,78.0,2.8,21.0,617.0,804.18,621.15
2016,12,13,12,15,911.0,78.0,2.85,21.0,620.0,832.43,640.82
2016,12,13,12,30,912.0,78.0,2.9,21.0,623.0,857.5,658.42
2016,12,13,12,45,909.5,78.0,2.95,21.0,617.5,876.32,671.78
2016,12,13,13,0,907.0,78.0,3.0,21.0,612.0,891.64,682.91
2016,12,13,13,15,902.5,77.5,3.1,20.5,598.5,901.06,691.79
2016,12,13,13,30,898.0,77.0,3.2,20.0,585.0,906.88,698.42
2016,12,13,13,45,890.0,76.0,3.3,20.0,563.5,905.34,698.79
2016,12,13,14,0,882.0,75.0,3.4,20.0,542.0,900.23,696.85
2016,12,13,14,15,869.5,73.0,3.45,19.5,513.5,886.3,689.83
2016,12,13,14,30,857.0,71.0,3.5,19.0,485.0,869.03,680.53
2016,12,13,14,45,834.5,70.5,3.6,19.0,449.5,850.54,669.33
2016,12,13,15,0,812.0,70.0,3.7,19.0,414.0,820.39,649.55
2016,12,13,15,15,786.5,67.0,3.6,18.5,373.5,781.89,623.61
2016,12,13,15,30,761.0,64.0,3.5,18.0,333.0,741.3,595.58
2016,12,13,15,45,724.0,60.0,3.45,17.5,288.5,688.37,557.59
2016,12,13,16,0,687.0,56.0,3.4,17.0,244.0,634.64,517.59
2016,12,13,16,15,629.0,50.5,3.2,16.0,197.5,562.98,462.15
2016,12,13,16,30,571.0,45.0,3.0,15.0,151.0,499.81,410.67
2016,12,13,16,45,472.5,36.5,2.85,14.5,106.5,401.99,327.11
2016,12,13,17,0,374.0,28.0,2.7,14.0,62.0,311.46,236.6
2016,12,13,17,15,187.0,14.0,2.8,13.5,31.0,150.05,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,45.5,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,91.0,11.0,2.9,5.0,13.0,10.01,0.0
2016,12,14,7,45,226.5,25.5,3.0,5.5,48.0,21.14,8.38
2016,12,14,8,0,362.0,40.0,3.1,6.0,83.0,32.88,23.34
2016,12,14,8,15,448.5,49.5,2.9,6.5,128.0,55.07,32.63
2016,12,14,8,30,535.0,59.0,2.7,7.0,173.0,101.4,60.17
2016,12,14,8,45,584.5,67.0,2.55,8.0,218.0,151.05,98.71
2016,12,14,9,0,634.0,75.0,2.4,9.0,263.0,206.3,146.02
2016,12,14,9,15,671.0,80.0,2.4,9.5,306.5,260.68,195.03
2016,12,14,9,30,708.0,85.0,2.4,10.0,350.0,318.55,247.07
2016,12,14,9,45,731.5,90.0,2.4,11.0,389.0,374.44,296.43
2016,12,14,10,0,755.0,95.0,2.4,12.0,428.0,431.71,345.39
2016,12,14,10,15,773.0,98.0,2.4,12.5,461.0,485.37,390.63
2016,12,14,10,30,791.0,101.0,2.4,13.0,494.0,538.7,434.2
2016,12,14,10,45,801.0,104.0,2.4,13.5,520.0,587.34,472.85
2016,12,14,11,0,811.0,107.0,2.4,14.0,546.0,634.84,509.49
2016,12,14,11,15,819.5,108.5,2.4,14.0,565.0,678.42,543.24
2016,12,14,11,30,828.0,110.0,2.4,14.0,584.0,720.23,575.01
2016,12,14,11,45,630.5,171.5,2.45,14.5,537.0,672.97,536.31
2016,12,14,12,0,433.0,233.0,2.5,15.0,490.0,602.8,480.21
2016,12,14,12,15,285.5,257.5,2.45,15.0,427.0,514.42,411.21
2016,12,14,12,30,138.0,282.0,2.4,15.0,364.0,416.01,332.56
2016,12,14,12,45,113.0,275.5,2.35,15.5,343.0,378.89,303.28
2016,12,14,13,0,88.0,269.0,2.3,16.0,322.0,354.41,283.26
2016,12,14,13,15,86.0,262.5,2.3,16.0,313.0,349.22,279.56
2016,12,14,13,30,84.0,256.0,2.3,16.0,304.0,343.76,275.61
2016,12,14,13,45,79.0,245.0,2.3,16.5,289.0,329.9,264.54
2016,12,14,14,0,74.0,234.0,2.3,17.0,274.0,315.75,253.29
2016,12,14,14,15,71.0,221.0,2.35,17.0,258.0,300.68,241.92
2016,12,14,14,30,68.0,208.0,2.4,17.0,242.0,285.44,230.36
2016,12,14,14,45,35.0,176.5,2.45,17.0,194.0,219.56,176.97
2016,12,14,15,0,2.0,145.0,2.5,17.0,146.0,141.74,112.77
2016,12,14,15,15,1.0,131.0,2.45,16.5,131.5,127.56,101.6
2016,12,14,15,30,0.0,117.0,2.4,16.0,117.0,113.45,90.22
2016,12,14,15,45,303.5,94.0,2.4,15.5,177.5,391.03,326.98
2016,12,14,16,0,607.0,71.0,2.4,15.0,238.0,597.89,491.5
2016,12,14,16,15,545.0,63.5,2.15,14.0,192.0,523.45,431.46
2016,12,14,16,30,483.0,56.0,1.9,13.0,146.0,450.96,371.98
2016,12,14,16,45,383.0,44.5,1.7,12.5,103.0,351.29,286.62
2016,12,14,17,0,283.0,33.0,1.5,12.0,60.0,258.84,197.67
2016,12,14,17,15,141.5,16.5,1.6,11.5,30.0,127.14,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,3.15,4.5,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,3.2,5.0,1.0,0.91,0.0
2016,12,15,7,45,0.0,7.5,3.3,5.5,7.5,6.58,0.0
2016,12,15,8,0,0.0,14.0,3.4,6.0,14.0,12.3,5.18
2016,12,15,8,15,0.0,22.0,3.5,6.0,22.0,19.35,11.18
2016,12,15,8,30,0.0,30.0,3.6,6.0,30.0,26.42,17.59
2016,12,15,8,45,0.0,38.0,3.7,6.5,38.0,33.49,23.9
2016,12,15,9,0,0.0,46.0,3.8,7.0,46.0,40.58,30.13
2016,12,15,9,15,0.0,54.0,3.75,7.5,54.0,47.67,36.26
2016,12,15,9,30,0.0,62.0,3.7,8.0,62.0,54.77,42.32
2016,12,15,9,45,0.0,68.5,3.7,8.5,68.5,60.55,47.15
2016,12,15,10,0,0.0,75.0,3.7,9.0,75.0,66.34,51.94
2016,12,15,10,15,0.0,90.0,3.6,9.0,90.0,79.77,63.35
2016,12,15,10,30,0.0,105.0,3.5,9.0,105.0,93.37,74.83
2016,12,15,10,45,0.0,124.5,3.4,9.5,124.5,111.27,89.72
2016,12,15,11,0,0.0,144.0,3.3,10.0,144.0,129.48,104.71
2016,12,15,11,15,15.5,187.0,3.15,10.0,196.0,180.83,147.77
2016,12,15,11,30,31.0,230.0,3.0,10.0,248.0,244.84,200.59
2016,12,15,11,45,26.5,228.5,2.85,10.5,244.0,231.84,189.15
2016,12,15,12,0,22.0,227.0,2.7,11.0,240.0,228.43,185.8
2016,12,15,12,15,21.0,226.0,2.6,11.0,239.0,228.03,185.39
2016,12,15,12,30,20.0,225.0,2.5,11.0,238.0,227.57,184.96
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.5,231.29,187.71
2016,12,15,13,0,23.0,227.0,2.3,12.0,241.0,235.16,190.59
2016,12,15,13,15,20.5,219.0,2.2,12.0,231.0,226.12,183.26
2016,12,15,13,30,18.0,211.0,2.1,12.0,221.0,216.98,175.91
2016,12,15,13,45,89.0,227.5,2.05,12.5,275.0,317.58,259.5
2016,12,15,14,0,160.0,244.0,2.0,13.0,329.0,422.5,343.56
2016,12,15,14,15,476.0,171.5,1.95,13.0,405.5,656.99,531.17
2016,12,15,14,30,792.0,99.0,1.9,13.0,482.0,854.22,675.29
2016,12,15,14,45,731.0,108.0,1.9,13.0,441.0,811.56,643.92
2016,12,15,15,0,670.0,117.0,1.9,13.0,400.0,760.41,608.58
2016,12,15,15,15,638.0,111.0,1.85,12.5,360.0,715.29,577.74
2016,12,15,15,30,606.0,105.0,1.8,12.0,320.0,668.56,544.86
2016,12,15,15,45,568.0,96.0,1.75,12.0,276.5,612.51,502.93
2016,12,15,16,0,530.0,87.0,1.7,12.0,233.0,555.98,459.35
2016,12,15,16,15,466.0,77.0,1.5,11.0,187.5,477.84,397.33
2016,12,15,16,30,402.0,67.0,1.3,10.0,142.0,405.85,337.31
2016,12,15,16,45,311.0,52.0,1.1,9.5,100.0,312.4,256.67
2016,12,15,17,0,220.0,37.0,0.9,9.0,58.0,226.27,174.33
2016,12,15,17,15,110.0,18.5,0.95,8.5,29.0,109.94,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,7,15,28.5,5.0,2.25,7.5,5.5,0.0,0.0
2016,12,16,7,30,57.0,10.0,2.5,8.0,11.0,9.1,0.0
2016,12,16,7,45,202.5,24.0,2.75,8.5,45.0,19.84,6.04
2016,12,16,8,0,348.0,38.0,3.0,9.0,79.0,31.15,21.41
2016,12,16,8,15,436.0,48.0,3.05,9.5,123.0,51.41,30.32
2016,12,16,8,30,524.0,58.0,3.1,10.0,167.0,97.21,56.7
2016,12,16,8,45,587.0,63.0,3.2,10.5,213.0,145.24,92.75
2016,12,16,9,0,650.0,68.0,3.3,11.0,259.0,200.41,139.32
2016,12,16,9,15,686.5,72.5,3.4,11.5,302.0,254.87,188.44
2016,12,16,9,30,723.0,77.0,3.5,12.0,345.0,312.73,240.73
2016,12,16,9,45,754.5,78.5,3.6,13.0,384.5,369.68,291.26
2016,12,16,10,0,786.0,80.0,3.7,14.0,424.0,427.59,341.3
2016,12,16,10,15,803.0,82.5,3.7,14.5,457.0,481.27,387.17
2016,12,16,10,30,820.0,85.0,3.7,15.0,490.0,534.95,431.64
2016,12,16,10,45,410.0,113.0,3.75,16.0,315.5,362.32,295.15
2016,12,16,11,0,0.0,141.0,3.8,17.0,141.0,126.68,99.4
2016,12,16,11,15,1.0,158.5,3.85,17.0,159.5,143.96,113.71
2016,12,16,11,30,2.0,176.0,3.9,17.0,178.0,161.65,127.99
2016,12,16,11,45,7.0,191.5,4.0,17.5,196.0,180.81,143.29
2016,12,16,12,0,12.0,207.0,4.1,18.0,214.0,200.66,159.06
2016,12,16,12,15,8.0,195.5,4.15,18.5,200.0,186.94,147.57
2016,12,16,12,30,4.0,184.0,4.2,19.0,186.0,172.94,135.93
2016,12,16,12,45,2.0,166.0,4.3,19.5,167.0,153.97,120.42
2016,12,16,13,0,0.0,148.0,4.4,20.0,148.0,134.96,104.87
2016,12,16,13,15,0.0,130.0,4.45,20.0,130.0,117.72,91.0
2016,12,16,13,30,0.0,112.0,4.5,20.0,112.0,100.56,77.15
2016,12,16,13,45,0.0,108.5,4.55,20.0,108.5,97.38,74.66
2016,12,16,14,0,0.0,105.0,4.6,20.0,105.0,94.21,72.18
2016,12,16,14,15,400.5,96.0,4.55,20.0,290.0,505.76,413.27
2016,12,16,14,30,801.0,87.0,4.5,20.0,475.0,847.95,670.54
2016,12,16,14,45,786.0,83.5,4.5,20.5,441.0,824.27,651.1
2016,12,16,15,0,771.0,80.0,4.5,21.0,407.0,797.71,631.93
2016,12,16,15,15,744.5,76.5,4.25,20.5,367.5,758.65,604.55
2016,12,16,15,30,718.0,73.0,4.0,20.0,328.0,723.11,579.64
2016,12,16,15,45,675.0,69.0,3.8,20.0,283.5,666.99,537.6
2016,12,16,16,0,632.0,65.0,3.6,20.0,239.0,610.62,494.28
2016,12,16,16,15,572.5,58.0,3.2,19.0,193.5,538.17,438.11
2016,12,16,16,30,513.0,51.0,2.8,18.0,148.0,467.66,381.01
2016,12,16,16,45,415.5,41.5,2.4,17.5,105.0,371.03,298.75
2016,12,16,17,0,318.0,32.0,2.0,17.0,62.0,281.18,213.2
2016,12,16,17,15,159.0,16.0,2.0,16.5,31.0,138.19,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,177.0,18.0,3.85,17.5,38.0,14.32,1.94
2016,12,17,8,0,354.0,36.0,4.0,18.0,76.0,29.38,18.98
2016,12,17,8,15,440.5,45.0,4.15,18.5,119.5,47.83,26.62
2016,12,17,8,30,527.0,54.0,4.3,19.0,163.0,92.69,51.04
2016,12,17,8,45,574.5,62.0,4.5,19.5,207.0,141.23,86.89
2016,12,17,9,0,622.0,70.0,4.7,20.0,251.0,195.14,131.57
2016,12,17,9,15,659.0,74.5,4.95,20.0,293.5,248.09,178.29
2016,12,17,9,30,696.0,79.0,5.2,20.0,336.0,304.53,228.56
2016,12,17,9,45,717.0,84.0,5.5,20.5,374.0,358.65,276.59
2016,12,17,10,0,738.0,89.0,5.8,21.0,412.0,413.93,324.61
2016,12,17,10,15,369.0,89.5,5.85,21.5,251.0,273.16,217.41
2016,12,17,10,30,0.0,90.0,5.9,22.0,90.0,79.77,59.98
2016,12,17,10,45,0.0,100.0,5.95,22.5,100.0,88.84,67.22
2016,12,17,11,0,0.0,110.0,6.0,23.0,110.0,98.01,74.4
2016,12,17,11,15,0.0,125.5,5.9,23.0,125.5,112.37,85.88
2016,12,17,11,30,0.0,141.0,5.8,23.0,141.0,126.97,97.51
2016,12,17,11,45,1.0,158.5,5.75,23.5,159.5,144.48,111.26
2016,12,17,12,0,2.0,176.0,5.7,24.0,178.0,162.45,125.28
2016,12,17,12,15,3.5,182.0,5.55,24.0,184.5,169.97,131.22
2016,12,17,12,30,5.0,188.0,5.4,24.0,191.0,177.73,137.38
2016,12,17,12,45,33.5,224.0,5.25,24.5,244.0,252.69,196.98
2016,12,17,13,0,62.0,260.0,5.1,25.0,297.0,321.03,250.33
2016,12,17,13,15,56.5,251.5,4.95,25.0,285.0,309.89,241.55
2016,12,17,13,30,51.0,243.0,4.8,25.0,273.0,298.42,232.7
2016,12,17,13,45,35.0,222.0,4.65,25.0,242.0,262.27,204.35
2016,12,17,14,0,19.0,201.0,4.5,25.0,211.0,210.53,163.62
2016,12,17,14,15,18.0,191.0,4.25,25.0,200.0,200.62,156.08
2016,12,17,14,30,17.0,181.0,4.0,25.0,189.0,190.76,148.53
2016,12,17,14,45,232.0,164.0,3.8,25.0,263.0,411.4,328.06
2016,12,17,15,0,447.0,147.0,3.6,25.0,337.0,596.0,471.83
2016,12,17,15,15,427.5,137.0,3.15,24.5,304.5,561.7,445.57
2016,12,17,15,30,408.0,127.0,2.7,24.0,272.0,526.4,419.24
2016,12,17,15,45,394.5,111.5,2.25,23.5,236.5,488.26,390.37
2016,12,17,16,0,381.0,96.0,1.8,23.0,201.0,449.17,359.86
2016,12,17,16,15,346.5,81.0,1.6,22.0,163.0,394.29,317.09
2016,12,17,16,30,312.0,66.0,1.4,21.0,125.0,340.52,273.43
2016,12,17,16,45,260.0,50.0,1.25,20.5,89.5,275.05,217.99
2016,12,17,17,0,208.0,34.0,1.1,20.0,54.0,213.25,159.4
2016,12,17,17,15,104.0,17.0,1.1,19.5,27.0,104.22,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,207.5,17.0,7.6,-4.0,40.5,13.5,1.55
2016,12,18,8,0,415.0,34.0,7.6,-4.0,81.0,27.71,19.35
2016,12,18,8,15,506.0,42.5,7.6,-3.5,127.0,46.24,27.19
2016,12,18,8,30,597.0,51.0,7.6,-3.0,173.0,94.78,54.79
2016,12,18,8,45,298.5,42.0,7.65,-3.0,103.0,81.9,54.44
2016,12,18,9,0,0.0,33.0,7.7,-3.0,33.0,29.06,20.85
2016,12,18,9,15,0.0,38.5,7.65,-2.5,38.5,33.93,25.23
2016,12,18,9,30,0.0,44.0,7.6,-2.0,44.0,38.81,29.55
2016,12,18,9,45,0.0,81.5,7.6,-1.5,81.5,72.13,59.4
2016,12,18,10,0,0.0,119.0,7.6,-1.0,119.0,105.89,89.24
2016,12,18,10,15,0.0,128.5,7.55,-0.5,128.5,114.7,96.67
2016,12,18,10,30,0.0,138.0,7.5,0.0,138.0,123.59,104.12
2016,12,18,10,45,114.0,190.0,7.5,0.0,251.5,251.78,217.5
2016,12,18,11,0,228.0,242.0,7.5,0.0,365.0,382.42,331.41
2016,12,18,11,15,229.5,251.5,7.5,0.0,379.0,405.48,351.2
2016,12,18,11,30,231.0,261.0,7.5,0.0,393.0,428.26,370.75
2016,12,18,11,45,286.0,257.0,7.5,0.5,423.5,487.5,421.44
2016,12,18,12,0,341.0,253.0,7.5,1.0,454.0,538.69,465.02
2016,12,18,12,15,382.5,245.0,7.45,1.0,471.5,576.74,497.98
2016,12,18,12,30,424.0,237.0,7.4,1.0,489.0,629.12,542.39
2016,12,18,12,45,321.5,255.0,7.4,1.0,445.0,561.61,484.29
2016,12,18,13,0,219.0,273.0,7.4,1.0,401.0,487.53,420.12
2016,12,18,13,15,217.0,266.5,7.3,1.0,391.5,484.86,418.4
2016,12,18,13,30,215.0,260.0,7.2,1.0,382.0,481.31,415.84
2016,12,18,13,45,189.5,252.0,7.15,1.5,356.5,453.97,391.95
2016,12,18,14,0,164.0,244.0,7.1,2.0,331.0,425.71,367.31
2016,12,18,14,15,99.0,219.0,7.0,1.5,271.0,323.0,279.33
2016,12,18,14,30,34.0,194.0,6.9,1.0,211.0,236.83,203.68
2016,12,18,14,45,179.5,181.0,6.85,1.0,258.5,369.39,324.18
2016,12,18,15,0,325.0,168.0,6.8,1.0,306.0,498.45,438.96
2016,12,18,15,15,549.5,119.0,6.65,0.5,326.0,643.55,567.47
2016,12,18,15,30,774.0,70.0,6.5,0.0,346.0,761.55,667.23
2016,12,18,15,45,738.5,65.5,6.4,0.0,301.0,709.16,623.62
2016,12,18,16,0,703.0,61.0,6.3,0.0,256.0,655.7,578.57
2016,12,18,16,15,645.0,55.0,6.1,0.0,208.5,589.74,520.97
2016,12,18,16,30,587.0,49.0,5.9,0.0,161.0,519.31,457.31
2016,12,18,16,45,493.0,40.0,5.7,0.0,115.5,422.91,368.0
2016,12,18,17,0,399.0,31.0,5.5,0.0,70.0,332.94,274.34
2016,12,18,17,15,199.5,15.5,5.35,0.0,35.0,163.18,5.11
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
