Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,11.83,0.09
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,26.47,18.19
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,43.95,24.91
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,93.84,51.92
2016,12,19,8,45,703.5,49.0,5.3,-2.5,224.5,147.07,93.54
2016,12,19,9,0,755.0,54.0,5.4,-2.0,272.0,205.98,146.47
2016,12,19,9,15,789.0,57.5,5.4,-1.5,317.0,264.26,202.42
2016,12,19,9,30,823.0,61.0,5.4,-1.0,362.0,325.52,261.57
2016,12,19,9,45,845.5,63.5,5.4,-0.5,402.5,384.14,318.07
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,443.29,373.71
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,499.68,426.22
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,555.82,477.11
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,608.03,522.63
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,658.96,565.82
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,658.89,564.35
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,645.63,551.44
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,733.72,623.83
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,822.85,692.19
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,792.46,667.1
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,749.81,633.1
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,788.07,662.08
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,824.33,688.82
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,803.88,672.55
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,778.58,652.97
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,863.05,717.96
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,929.01,767.16
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,916.81,757.87
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,901.13,746.62
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,876.16,728.79
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,856.86,715.31
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,819.28,686.81
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,779.4,656.25
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,725.28,614.35
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,670.26,570.53
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,599.68,513.28
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,530.16,454.26
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,430.44,366.41
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,345.84,280.44
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,169.17,19.53
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,13.12,0.0
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,26.85,18.12
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,42.84,25.54
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,89.07,50.77
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,138.45,87.94
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,194.08,135.39
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,250.24,186.3
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,307.95,238.46
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,363.93,287.71
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,421.33,335.97
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,475.5,380.46
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,529.75,423.01
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,505.83,403.47
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,445.07,355.07
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,472.19,377.33
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,498.4,397.61
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,481.59,384.57
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,447.18,358.08
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,458.7,367.9
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,469.63,376.84
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,684.02,544.86
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,872.46,678.15
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,881.36,682.95
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,886.74,687.86
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,894.08,693.74
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,889.32,691.34
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,877.05,684.56
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,861.45,675.58
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,828.75,654.46
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,793.38,631.28
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,754.81,605.07
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,719.96,581.09
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,667.81,542.42
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,615.07,502.32
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,544.77,448.76
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,476.18,393.94
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,383.2,315.05
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,296.52,233.66
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,147.52,26.38
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,12.72,0.0
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,26.0,16.88
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,40.53,23.64
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,86.45,47.6
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,135.68,83.87
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,193.02,132.28
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,248.2,182.11
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,306.72,235.18
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,362.93,285.94
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,420.65,336.79
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,474.75,383.78
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,528.9,429.42
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,579.09,470.83
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,628.17,510.3
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,673.35,546.47
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,712.11,576.86
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,749.92,603.77
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,785.38,628.73
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,815.23,650.38
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,842.08,669.86
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,758.09,606.75
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,627.64,503.62
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,778.37,622.52
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,892.39,705.46
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,899.75,709.42
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,895.05,705.56
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,882.71,697.05
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,867.01,686.26
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,840.25,667.51
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,810.67,646.97
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,772.24,619.55
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,731.72,590.1
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,678.42,550.51
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,630.46,513.88
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,560.54,459.82
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,492.28,404.68
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,398.93,325.59
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,311.8,244.17
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,155.23,38.32
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,13.18,0.0
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,26.92,17.42
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,40.69,24.63
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,85.27,47.81
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,133.08,82.77
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,187.54,128.67
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,241.6,177.68
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,300.46,231.38
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,355.67,281.91
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,412.46,332.69
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,465.97,379.4
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,519.66,424.81
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,569.29,465.62
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,617.97,504.43
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,662.27,538.73
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,704.79,570.72
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,741.96,596.79
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,782.28,624.73
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,811.52,645.27
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,837.71,663.7
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,856.23,675.55
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,871.29,685.0
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,881.48,692.37
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,888.16,697.41
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,885.5,695.95
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,879.34,692.21
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,876.53,691.05
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,861.57,681.23
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,834.06,662.44
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,803.8,641.61
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,766.6,615.37
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,727.31,587.14
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,673.79,547.47
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,625.6,510.77
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,556.65,456.95
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,489.33,402.18
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,394.33,322.06
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,305.65,240.26
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,153.28,47.79
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,3.07,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,6.14,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,10.53,3.3
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,14.94,7.2
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,19.35,11.08
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,23.76,14.9
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,28.18,18.68
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,32.61,22.4
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,36.6,25.7
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,40.59,28.97
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,94.02,73.74
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,149.19,118.97
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,148.32,117.71
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,147.26,116.41
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,126.33,98.99
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,105.47,81.7
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,128.03,99.87
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,151.15,118.29
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,174.5,136.92
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,198.71,156.12
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,258.11,203.58
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,308.74,243.49
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,236.15,185.85
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,152.77,118.76
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,169.42,132.59
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,186.84,146.92
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,240.3,190.76
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,281.53,224.51
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,219.54,174.19
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,145.35,113.62
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,130.68,102.17
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,116.1,90.58
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,357.3,292.69
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,566.25,453.07
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,494.97,397.67
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,425.45,342.81
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,328.51,263.13
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,242.53,187.15
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,121.63,42.88
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,13.78,0.0
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,28.81,17.95
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,40.68,25.2
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,81.91,45.94
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,126.7,77.08
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,178.38,118.46
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,230.24,163.17
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,286.03,211.76
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,236.95,182.79
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,137.37,107.1
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,169.84,133.27
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,210.33,165.68
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,208.1,163.35
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,197.56,154.38
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,130.54,100.63
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,64.61,47.13
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,75.3,55.66
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,86.14,64.24
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,175.54,136.27
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,285.49,222.93
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,269.98,210.08
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,239.57,185.9
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,383.72,301.07
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,501.87,393.53
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,326.61,257.21
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,126.73,96.55
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,214.17,168.19
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,297.24,235.29
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,270.93,214.58
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,244.53,193.89
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,224.03,178.21
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,203.5,162.31
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,396.06,322.94
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,567.68,457.85
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,496.56,402.06
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,427.24,346.01
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,336.55,270.18
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,252.23,195.09
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,126.72,51.01
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,12.97,0.0
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,25.77,15.38
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,39.11,27.87
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,77.64,45.43
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,119.23,75.2
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,165.6,112.72
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,211.73,152.91
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,260.39,195.9
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,264.83,205.93
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,250.06,197.37
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,308.02,244.14
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,368.27,292.64
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,370.31,294.02
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,357.45,283.05
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,329.78,260.51
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,286.39,225.13
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,270.35,211.7
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,252.88,197.09
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,306.07,239.72
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,362.13,284.21
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,303.88,237.85
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,229.76,178.68
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,177.97,137.62
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,126.73,96.57
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,136.67,104.64
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,147.12,113.1
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,168.68,131.06
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,191.42,150.02
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,306.38,244.75
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,389.25,312.71
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,537.37,433.82
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,649.67,523.55
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,582.65,471.7
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,523.17,425.12
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,451.54,367.91
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,382.78,311.09
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,289.74,232.27
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,191.58,147.23
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,94.29,40.91
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,12.41,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,25.27,14.86
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,34.17,23.55
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,77.55,39.99
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,124.85,72.11
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,178.39,114.77
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,151.6,108.47
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,80.43,61.07
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,181.17,140.12
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,302.31,235.36
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,326.98,255.73
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,348.02,272.57
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,353.56,276.85
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,362.19,282.97
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,266.33,207.94
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,145.79,111.38
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,455.2,360.49
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,759.82,587.08
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,617.15,478.19
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,430.08,332.16
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,649.92,504.31
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,853.57,651.08
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,863.48,656.28
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,869.95,660.51
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,697.05,537.97
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,489.13,379.9
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,683.05,530.67
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,840.24,642.24
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,815.22,624.23
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,787.44,605.59
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,750.38,580.29
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,716.71,557.03
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,661.32,516.4
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,605.65,474.76
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,536.99,424.59
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,469.88,373.27
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,372.79,294.65
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,281.96,216.53
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,146.26,72.17
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,14.58,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,28.92,18.02
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,39.64,28.64
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,81.43,48.18
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,124.69,77.92
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,175.12,117.91
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,226.14,161.35
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,281.55,208.94
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,334.41,254.39
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,389.76,300.81
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,442.18,344.41
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,495.33,387.33
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,373.13,294.41
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,189.19,147.44
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,178.72,139.4
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,167.65,130.36
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,216.43,169.0
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,280.15,218.34
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,285.49,222.18
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,290.85,226.29
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,328.95,256.35
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,368.67,287.28
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,406.51,316.45
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,429.52,334.55
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,515.63,401.64
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,584.96,455.14
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,711.18,550.8
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,823.54,629.54
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,787.74,604.76
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,749.59,579.57
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,710.35,553.5
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,669.38,525.67
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,612.12,484.25
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,554.57,441.61
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,480.29,385.13
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,413.59,331.81
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,325.66,259.69
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,243.99,189.08
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,125.72,66.7
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,6.58,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,13.19,5.04
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,22.9,13.99
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,32.62,21.52
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,43.26,30.55
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,53.83,39.39
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,64.0,47.75
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,74.24,56.05
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,84.13,63.93
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,94.09,71.78
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,102.34,78.32
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,110.65,84.87
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,334.63,265.97
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,574.8,451.77
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,617.0,483.64
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,658.02,514.93
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,599.17,467.67
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,519.22,403.9
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,565.8,440.29
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,627.3,486.51
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,720.16,558.07
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,822.38,631.92
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,831.42,637.81
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,837.3,642.2
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,839.45,643.1
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,838.39,641.91
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,825.36,634.52
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,809.32,625.14
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,787.6,610.72
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,763.17,594.34
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,724.93,567.76
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,684.91,539.51
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,635.63,502.99
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,585.6,465.11
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,516.2,413.03
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,448.3,359.64
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,361.6,288.13
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,279.89,217.12
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,142.62,80.64
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,12.78,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,25.17,15.18
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,40.41,29.86
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,56.49,42.64
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,73.24,57.09
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,90.92,72.17
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,107.73,86.5
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,125.12,101.24
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,141.23,114.63
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,157.71,128.2
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,144.59,117.11
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,129.91,104.55
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,247.51,203.6
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,366.97,302.91
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,384.15,316.77
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,400.31,329.78
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,447.52,368.43
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,509.88,418.54
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,498.68,408.5
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,470.54,385.21
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,542.25,444.25
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,601.87,493.17
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,606.01,496.58
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,608.64,499.03
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,541.32,444.25
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,455.14,374.14
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,444.24,366.19
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,432.54,357.41
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,527.62,438.01
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,619.47,514.13
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,591.08,491.97
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,561.07,468.74
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,641.71,534.15
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,699.5,578.73
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,632.55,526.31
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,566.18,472.6
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,475.28,395.79
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,388.5,316.76
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,211.82,133.84
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,12.73,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,7.02,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,14.07,6.17
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,23.78,15.62
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,33.51,23.51
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,43.7,32.56
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,53.83,41.41
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,63.99,50.14
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,74.23,58.79
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,98.36,79.18
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,122.92,99.6
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,133.51,108.24
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,144.25,116.99
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,157.02,127.19
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,170.22,137.68
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,292.25,238.79
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,409.99,333.2
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,380.86,308.37
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,335.11,270.9
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,362.79,293.43
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,405.27,326.89
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,323.86,261.77
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,239.21,193.06
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,207.44,167.47
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,175.38,141.18
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,161.64,130.08
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,147.86,118.84
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,152.39,123.11
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,157.35,127.74
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,104.03,83.29
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,54.79,41.58
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,49.9,37.52
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,45.01,33.4
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,39.25,28.48
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,33.49,23.51
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,27.74,18.53
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,22.0,13.49
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,15.82,7.98
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,9.66,2.46
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,5.26,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.91,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
